ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2014 00:00,2,0.000,ALERT,216.00,301.17,60.033,1410235204,"274151322000083","019011112586793",0.00,19.00,0,293.66,302.07,0.0,0.0,0.000,254921.9,254921.9,23730,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410235239,144679.00
09/09/2014 00:00,2,0.000,ALERT,216.67,300.57,60.065,1410235204,"274151322000076","019011112586793",0.00,19.00,0,293.66,302.37,0.0,0.0,0.000,266534.0,266534.0,23720,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410235241,144680.00
09/09/2014 00:00,2,0.000,ALERT,216.00,299.97,60.028,1410235204,"274151322000094","019011112586793",0.00,18.70,0,293.06,301.47,0.0,0.0,0.000,191178.5,191178.5,24174,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410235243,144681.00
09/09/2014 00:00,2,0.000,ALERT,215.77,301.47,60.006,1410235204,"274151322000052","019011112586793",0.00,19.30,0,293.36,302.07,0.0,0.0,0.000,256101.3,256101.3,23669,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410235245,144682.00
09/09/2014 00:00,2,0.000,ALERT,216.22,300.57,60.049,1410235204,"274151322000085","019011112586793",0.00,19.00,0,293.66,302.07,0.0,0.0,0.000,255237.3,255237.3,23632,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410235247,144683.00
09/09/2014 00:00,2,0.000,ALERT,216.00,300.57,60.033,1410235204,"274151322000087","019011112586793",0.00,20.00,0,292.76,301.17,0.0,0.0,0.000,242636.1,242636.1,23658,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410235249,144684.00
09/09/2014 00:00,2,0.000,ALERT,215.54,300.87,60.012,1410235204,"274151322000088","019011112586793",0.00,19.30,0,293.36,301.77,0.0,0.0,0.000,247929.1,247929.1,23643,0,0,0,L,1151911521,1,124.04,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410235251,144685.00
09/09/2014 00:00,2,0.000,ALERT,216.00,301.77,60.028,1410235204,"274151322000095","019011112586793",0.00,18.70,0,294.56,302.98,0.0,0.0,0.000,264176.6,264176.6,23712,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410235253,144686.00
09/09/2014 00:00,2,0.000,ALERT,216.45,300.27,60.033,1410235204,"274151322000068","019011112586793",0.00,19.80,0,293.06,300.87,0.0,0.0,0.000,189494.0,189494.0,24227,0,0,0,L,1151911521,1,124.04,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410235254,144687.00
09/09/2014 00:00,2,0.000,ALERT,215.77,301.17,60.033,1410235204,"274151322000054","019011112586793",0.00,19.50,0,293.36,302.37,0.0,0.0,0.000,252797.6,252797.6,23782,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410235256,144688.00
09/09/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410235204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410236074,144689.00
09/09/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410235204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410236074,144690.00
09/09/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410235204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410236074,144691.00
09/09/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410235204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410236074,144692.00
09/09/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410235204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410236074,144693.00
09/09/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410235204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410236074,144694.00
09/09/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410235204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410236074,144695.00
09/09/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410235204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410236074,144696.00
09/09/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410235204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410236074,144697.00
09/09/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410235204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410236074,144698.00
09/09/2014 00:15,2,0.000,ALERT,215.09,299.07,60.012,1410236104,"274151322000083","019011112586793",0.00,18.70,0,293.96,302.68,0.0,0.0,0.000,254921.9,254921.9,23732,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410236139,144699.00
09/09/2014 00:15,2,0.000,ALERT,215.54,298.47,60.033,1410236104,"274151322000076","019011112586793",0.00,19.00,0,293.96,302.68,0.0,0.0,0.000,266534.0,266534.0,23722,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410236141,144700.00
09/09/2014 00:15,2,0.000,ALERT,215.09,298.17,60.012,1410236104,"274151322000094","019011112586793",0.00,18.30,0,293.36,301.77,0.0,0.0,0.000,191178.5,191178.5,24176,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410236142,144701.00
09/09/2014 00:15,2,0.000,ALERT,214.64,299.07,60.017,1410236104,"274151322000052","019011112586793",0.00,19.00,0,293.66,302.68,0.0,0.0,0.000,256101.3,256101.3,23671,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410236144,144702.00
09/09/2014 00:15,2,0.000,ALERT,214.87,298.47,60.012,1410236104,"274151322000085","019011112586793",0.00,18.70,0,293.96,302.68,0.0,0.0,0.000,255237.3,255237.3,23634,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410236146,144703.00
09/09/2014 00:15,2,0.000,ALERT,215.09,298.47,60.012,1410236104,"274151322000087","019011112586793",0.00,19.80,0,292.76,302.07,0.0,0.0,0.000,242636.1,242636.1,23660,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410236148,144704.00
09/09/2014 00:15,2,0.000,ALERT,214.64,298.77,60.006,1410236104,"274151322000088","019011112586793",0.00,19.00,0,293.66,302.07,0.0,0.0,0.000,247929.1,247929.1,23645,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410236150,144705.00
09/09/2014 00:15,2,0.000,ALERT,214.87,299.67,60.012,1410236104,"274151322000095","019011112586793",0.00,18.30,0,294.86,303.28,0.0,0.0,0.000,264176.6,264176.6,23714,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410236152,144706.00
09/09/2014 00:15,2,0.000,ALERT,215.54,298.17,60.012,1410236104,"274151322000068","019011112586793",0.00,19.50,0,293.06,301.47,0.0,0.0,0.000,189494.0,189494.0,24229,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410236153,144707.00
09/09/2014 00:15,2,0.000,ALERT,214.87,299.07,60.017,1410236104,"274151322000054","019011112586793",0.00,19.30,0,293.96,302.68,0.0,0.0,0.000,252797.6,252797.6,23784,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410236155,144708.00
09/09/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410236104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410236972,144709.00
09/09/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410236104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410236972,144710.00
09/09/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410236104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410236972,144711.00
09/09/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410236104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410236972,144712.00
09/09/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410236104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410236972,144713.00
09/09/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410236104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410236972,144714.00
09/09/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410236104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410236972,144715.00
09/09/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410236104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410236972,144716.00
09/09/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410236104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410236972,144717.00
09/09/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410236104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410236972,144718.00
09/09/2014 00:30,2,0.000,ALERT,215.32,299.97,59.985,1410237004,"274151322000083","019011112586793",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,254921.9,254921.9,23734,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410237038,144719.00
09/09/2014 00:30,2,0.000,ALERT,215.77,299.07,59.985,1410237004,"274151322000076","019011112586793",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,266534.0,266534.0,23724,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410237040,144720.00
09/09/2014 00:30,2,0.000,ALERT,215.32,298.77,59.985,1410237004,"274151322000094","019011112586793",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,191178.5,191178.5,24178,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410237042,144721.00
09/09/2014 00:30,2,0.000,ALERT,214.87,299.07,59.980,1410237004,"274151322000052","019011112586793",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,256101.3,256101.3,23673,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410237044,144722.00
09/09/2014 00:30,2,0.000,ALERT,215.32,299.37,60.001,1410237004,"274151322000085","019011112586793",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,255237.3,255237.3,23636,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410237046,144723.00
09/09/2014 00:30,2,0.000,ALERT,215.32,298.77,59.990,1410237004,"274151322000087","019011112586793",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,242636.1,242636.1,23662,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410237048,144724.00
09/09/2014 00:30,2,0.000,ALERT,214.87,299.07,59.980,1410237004,"274151322000088","019011112586793",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,247929.1,247929.1,23647,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410237049,144725.00
09/09/2014 00:30,2,0.000,ALERT,215.09,300.27,59.985,1410237004,"274151322000095","019011112586793",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,264176.6,264176.6,23716,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410237051,144726.00
09/09/2014 00:30,2,0.000,ALERT,216.00,298.77,59.980,1410237004,"274151322000068","019011112586793",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,189494.0,189494.0,24231,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410237053,144727.00
09/09/2014 00:30,2,0.000,ALERT,215.09,299.67,60.001,1410237004,"274151322000054","019011112586793",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,252797.6,252797.6,23786,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410237055,144728.00
09/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410237004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410237873,144729.00
09/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410237004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410237873,144730.00
09/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410237004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410237873,144731.00
09/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410237004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410237873,144732.00
09/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410237004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410237873,144733.00
09/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410237004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410237873,144734.00
09/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410237004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410237873,144735.00
09/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410237004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410237873,144736.00
09/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410237004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410237873,144737.00
09/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410237004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410237873,144738.00
09/09/2014 00:45,2,0.000,ALERT,215.32,299.67,60.033,1410237904,"274151322000083","019011112586793",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,254921.9,254921.9,23736,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410237939,144739.00
09/09/2014 00:45,2,0.000,ALERT,216.22,300.27,60.043,1410237904,"274151322000076","019011112586793",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,266534.0,266534.0,23726,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410237941,144740.00
09/09/2014 00:45,2,0.000,ALERT,215.54,299.07,60.033,1410237904,"274151322000094","019011112586793",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,191178.5,191178.5,24180,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410237943,144741.00
09/09/2014 00:45,2,0.000,ALERT,215.32,299.07,60.038,1410237904,"274151322000052","019011112586793",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,256101.3,256101.3,23675,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410237944,144742.00
09/09/2014 00:45,2,0.000,ALERT,215.54,299.97,59.985,1410237904,"274151322000085","019011112586793",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,255237.3,255237.3,23638,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410237946,144743.00
09/09/2014 00:45,2,0.000,ALERT,215.32,298.77,60.033,1410237904,"274151322000087","019011112586793",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,242636.1,242636.1,23664,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410237948,144744.00
09/09/2014 00:45,2,0.000,ALERT,215.09,299.37,60.033,1410237904,"274151322000088","019011112586793",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,247929.1,247929.1,23649,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410237950,144745.00
09/09/2014 00:45,2,0.000,ALERT,215.32,300.87,60.033,1410237904,"274151322000095","019011112586793",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,264176.6,264176.6,23718,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410237952,144746.00
09/09/2014 00:45,2,0.000,ALERT,216.00,298.77,60.038,1410237904,"274151322000068","019011112586793",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,189494.0,189494.0,24233,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410237954,144747.00
09/09/2014 00:45,2,0.000,ALERT,215.32,299.37,60.033,1410237904,"274151322000054","019011112586793",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,252797.6,252797.6,23788,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410237955,144748.00
09/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410237904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410238773,144749.00
09/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410237904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410238773,144750.00
09/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410237904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410238773,144751.00
09/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410237904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410238773,144752.00
09/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410237904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410238773,144753.00
09/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410237904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410238773,144754.00
09/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410237904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410238773,144755.00
09/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410237904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410238773,144756.00
09/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410237904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410238773,144757.00
09/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410237904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410238773,144758.00
09/09/2014 01:00,2,0.000,ALERT,215.54,299.97,59.975,1410238803,"274151322000083","019011112586793",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,254921.9,254921.9,23738,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410238838,144759.00
09/09/2014 01:00,2,0.000,ALERT,216.22,300.27,59.996,1410238803,"274151322000076","019011112586793",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,266534.0,266534.0,23728,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410238840,144760.00
09/09/2014 01:00,2,0.000,ALERT,215.77,299.37,59.996,1410238803,"274151322000094","019011112586793",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,191178.5,191178.5,24182,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410238842,144761.00
09/09/2014 01:00,2,0.000,ALERT,215.32,299.07,59.985,1410238803,"274151322000052","019011112586793",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,256101.3,256101.3,23677,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410238844,144762.00
09/09/2014 01:00,2,0.000,ALERT,215.77,299.97,59.985,1410238803,"274151322000085","019011112586793",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,255237.3,255237.3,23640,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410238846,144763.00
09/09/2014 01:00,2,0.000,ALERT,215.54,298.47,59.985,1410238803,"274151322000087","019011112586793",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,242636.1,242636.1,23666,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410238848,144764.00
09/09/2014 01:00,2,0.000,ALERT,215.32,299.37,60.006,1410238803,"274151322000088","019011112586793",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,247929.1,247929.1,23651,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410238850,144765.00
09/09/2014 01:00,2,0.000,ALERT,215.54,300.57,59.996,1410238803,"274151322000095","019011112586793",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,264176.6,264176.6,23720,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410238852,144766.00
09/09/2014 01:00,2,0.000,ALERT,216.22,298.77,59.985,1410238803,"274151322000068","019011112586793",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,189494.0,189494.0,24235,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410238854,144767.00
09/09/2014 01:00,2,0.000,ALERT,215.32,299.67,59.959,1410238803,"274151322000054","019011112586793",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,252797.6,252797.6,23790,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410238856,144768.00
09/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410238803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410239674,144769.00
09/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410238803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410239674,144770.00
09/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410238803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410239674,144771.00
09/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410238803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410239674,144772.00
09/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410238803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410239674,144773.00
09/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410238803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410239674,144774.00
09/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410238803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410239674,144775.00
09/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410238803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410239674,144776.00
09/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410238803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410239674,144777.00
09/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410238803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410239674,144778.00
09/09/2014 01:15,2,0.000,ALERT,216.22,300.57,60.033,1410239704,"274151322000083","019011112586793",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,254921.9,254921.9,23740,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410239739,144779.00
09/09/2014 01:15,2,0.000,ALERT,216.67,300.57,60.017,1410239704,"274151322000076","019011112586793",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,266534.0,266534.0,23730,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410239740,144780.00
09/09/2014 01:15,2,0.000,ALERT,216.00,299.97,60.017,1410239704,"274151322000094","019011112586793",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,191178.5,191178.5,24184,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410239742,144781.00
09/09/2014 01:15,2,0.000,ALERT,215.77,299.97,60.017,1410239704,"274151322000052","019011112586793",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,256101.3,256101.3,23679,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410239744,144782.00
09/09/2014 01:15,2,0.000,ALERT,216.22,300.87,60.038,1410239704,"274151322000085","019011112586793",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,255237.3,255237.3,23642,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410239746,144783.00
09/09/2014 01:15,2,0.000,ALERT,216.00,299.97,60.022,1410239704,"274151322000087","019011112586793",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,242636.1,242636.1,23668,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410239748,144784.00
09/09/2014 01:15,2,0.000,ALERT,215.77,300.27,60.022,1410239704,"274151322000088","019011112586793",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,247929.1,247929.1,23653,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410239750,144785.00
09/09/2014 01:15,2,0.000,ALERT,216.00,301.17,60.017,1410239704,"274151322000095","019011112586793",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,264176.6,264176.6,23722,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410239752,144786.00
09/09/2014 01:15,2,0.000,ALERT,216.90,299.67,60.017,1410239704,"274151322000068","019011112586793",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,189494.0,189494.0,24237,0,0,0,L,1151911521,1,123.81,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410239753,144787.00
09/09/2014 01:15,2,0.000,ALERT,216.00,300.87,60.033,1410239704,"274151322000054","019011112586793",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,252797.6,252797.6,23792,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410239755,144788.00
09/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410239704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410240573,144789.00
09/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410239704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410240573,144790.00
09/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410239704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410240573,144791.00
09/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410239704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410240573,144792.00
09/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410239704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410240573,144793.00
09/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410239704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410240573,144794.00
09/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410239704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410240573,144795.00
09/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410239704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410240573,144796.00
09/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410239704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410240573,144797.00
09/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410239704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410240573,144798.00
09/09/2014 01:30,2,0.000,ALERT,216.22,301.77,60.017,1410240603,"274151322000083","019011112586793",0.00,17.50,0,298.77,303.88,0.0,0.0,0.000,254921.9,254921.9,23742,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410240638,144799.00
09/09/2014 01:30,2,0.000,ALERT,216.67,301.77,60.028,1410240603,"274151322000076","019011112586793",0.00,17.80,0,298.77,304.18,0.0,0.0,0.000,266534.0,266534.0,23732,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410240640,144800.00
09/09/2014 01:30,2,0.000,ALERT,216.22,301.17,59.990,1410240603,"274151322000094","019011112586793",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,191178.5,191178.5,24186,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410240642,144801.00
09/09/2014 01:30,2,0.000,ALERT,216.00,301.47,60.006,1410240603,"274151322000052","019011112586793",0.00,17.80,0,298.17,303.88,0.0,0.0,0.000,256101.3,256101.3,23681,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410240644,144802.00
09/09/2014 01:30,2,0.000,ALERT,216.22,301.17,60.001,1410240603,"274151322000085","019011112586793",0.00,17.50,0,298.47,304.18,0.0,0.0,0.000,255237.3,255237.3,23644,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410240646,144803.00
09/09/2014 01:30,2,0.000,ALERT,216.22,300.87,60.006,1410240603,"274151322000087","019011112586793",0.00,18.30,0,297.57,302.98,0.0,0.0,0.000,242636.1,242636.1,23670,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410240648,144804.00
09/09/2014 01:30,2,0.000,ALERT,215.77,301.47,60.001,1410240603,"274151322000088","019011112586793",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,247929.1,247929.1,23655,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410240650,144805.00
09/09/2014 01:30,2,0.000,ALERT,216.22,302.68,60.001,1410240603,"274151322000095","019011112586793",0.00,17.30,0,299.67,304.78,0.0,0.0,0.000,264176.6,264176.6,23724,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410240652,144806.00
09/09/2014 01:30,2,0.000,ALERT,216.67,300.87,60.006,1410240603,"274151322000068","019011112586793",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,189494.0,189494.0,24239,0,0,0,L,1151911521,1,123.81,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410240654,144807.00
09/09/2014 01:30,2,0.000,ALERT,216.00,301.47,60.006,1410240603,"274151322000054","019011112586793",0.00,18.00,0,298.47,303.88,0.0,0.0,0.000,252797.6,252797.6,23794,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410240656,144808.00
09/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410240603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410241473,144809.00
09/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410240603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410241473,144810.00
09/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410240603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410241473,144811.00
09/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410240603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410241473,144812.00
09/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410240603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410241473,144813.00
09/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410240603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410241473,144814.00
09/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410240603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410241473,144815.00
09/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410240603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410241473,144816.00
09/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410240603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410241473,144817.00
09/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410240603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410241473,144818.00
09/09/2014 01:45,2,0.000,ALERT,215.32,300.27,60.033,1410241505,"274151322000083","019011112586793",0.00,17.30,0,297.57,302.98,0.0,0.0,0.000,254921.9,254921.9,23744,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410241540,144819.00
09/09/2014 01:45,2,0.000,ALERT,215.77,299.97,60.049,1410241505,"274151322000076","019011112586793",0.00,17.30,0,297.26,303.28,0.0,0.0,0.000,266534.0,266534.0,23734,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410241542,144820.00
09/09/2014 01:45,2,0.000,ALERT,215.32,299.67,60.033,1410241505,"274151322000094","019011112586793",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,191178.5,191178.5,24188,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410241543,144821.00
09/09/2014 01:45,2,0.000,ALERT,214.87,300.27,60.028,1410241505,"274151322000052","019011112586793",0.00,17.50,0,296.96,303.28,0.0,0.0,0.000,256101.3,256101.3,23683,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410241545,144822.00
09/09/2014 01:45,2,0.000,ALERT,215.09,300.57,60.028,1410241505,"274151322000085","019011112586793",0.00,17.30,0,296.96,302.98,0.0,0.0,0.000,255237.3,255237.3,23646,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410241547,144823.00
09/09/2014 01:45,2,0.000,ALERT,215.09,299.07,60.038,1410241505,"274151322000087","019011112586793",0.00,18.00,0,296.36,302.07,0.0,0.0,0.000,242636.1,242636.1,23672,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410241549,144824.00
09/09/2014 01:45,2,0.000,ALERT,214.87,299.97,60.028,1410241505,"274151322000088","019011112586793",0.00,17.50,0,296.96,302.68,0.0,0.0,0.000,247929.1,247929.1,23657,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410241551,144825.00
09/09/2014 01:45,2,0.000,ALERT,215.32,301.17,60.033,1410241505,"274151322000095","019011112586793",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,264176.6,264176.6,23726,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410241553,144826.00
09/09/2014 01:45,2,0.000,ALERT,216.00,299.37,60.033,1410241505,"274151322000068","019011112586793",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,189494.0,189494.0,24241,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410241554,144827.00
09/09/2014 01:45,2,0.000,ALERT,215.09,299.97,60.033,1410241505,"274151322000054","019011112586793",0.00,17.80,0,297.26,303.28,0.0,0.0,0.000,252797.6,252797.6,23796,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410241556,144828.00
09/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410241505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410242374,144829.00
09/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410241505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410242374,144830.00
09/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410241505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410242374,144831.00
09/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410241505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410242374,144832.00
09/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410241505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410242374,144833.00
09/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410241505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410242374,144834.00
09/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410241505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410242374,144835.00
