ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410241505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410242374,144836.00
09/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410241505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410242374,144837.00
09/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410241505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410242374,144838.00
09/09/2014 02:00,2,0.000,ALERT,214.64,298.77,60.017,1410242403,"274151322000083","019011112586793",0.00,17.00,0,285.84,301.77,0.0,0.0,0.000,254921.9,254921.9,23746,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410242438,144839.00
09/09/2014 02:00,2,0.000,ALERT,214.87,299.07,60.017,1410242403,"274151322000076","019011112586793",0.00,17.00,0,285.54,301.77,0.0,0.0,0.000,266534.0,266534.0,23736,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410242440,144840.00
09/09/2014 02:00,2,0.000,ALERT,214.64,298.17,60.012,1410242403,"274151322000094","019011112586793",0.00,16.70,0,284.94,301.17,0.0,0.0,0.000,191178.5,191178.5,24190,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410242442,144841.00
09/09/2014 02:00,2,0.000,ALERT,214.41,298.47,60.017,1410242403,"274151322000052","019011112586793",0.00,17.30,0,285.24,301.77,0.0,0.0,0.000,256101.3,256101.3,23685,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410242444,144842.00
09/09/2014 02:00,2,0.000,ALERT,214.41,299.07,60.022,1410242403,"274151322000085","019011112586793",0.00,17.00,0,285.84,301.77,0.0,0.0,0.000,255237.3,255237.3,23648,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410242446,144843.00
09/09/2014 02:00,2,0.000,ALERT,214.41,297.87,60.017,1410242403,"274151322000087","019011112586793",0.00,17.80,0,284.94,300.87,0.0,0.0,0.000,242636.1,242636.1,23674,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410242448,144844.00
09/09/2014 02:00,2,0.000,ALERT,213.96,298.77,60.017,1410242403,"274151322000088","019011112586793",0.00,17.30,0,285.54,301.47,0.0,0.0,0.000,247929.1,247929.1,23659,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410242450,144845.00
09/09/2014 02:00,2,0.000,ALERT,214.41,299.97,60.017,1410242403,"274151322000095","019011112586793",0.00,16.70,0,286.74,302.37,0.0,0.0,0.000,264176.6,264176.6,23728,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410242451,144846.00
09/09/2014 02:00,2,0.000,ALERT,215.32,298.17,60.006,1410242403,"274151322000068","019011112586793",0.00,17.80,0,284.94,300.57,0.0,0.0,0.000,189494.0,189494.0,24243,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410242453,144847.00
09/09/2014 02:00,2,0.000,ALERT,214.41,298.77,60.017,1410242403,"274151322000054","019011112586793",0.00,17.50,0,285.84,301.77,0.0,0.0,0.000,252797.6,252797.6,23798,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410242455,144848.00
09/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410242403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410243273,144849.00
09/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410242403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410243273,144850.00
09/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410242403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410243273,144851.00
09/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410242403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410243273,144852.00
09/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410242403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410243273,144853.00
09/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410242403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410243273,144854.00
09/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410242403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410243273,144855.00
09/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410242403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410243273,144856.00
09/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410242403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410243273,144857.00
09/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410242403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410243273,144858.00
09/09/2014 02:15,2,0.000,ALERT,215.09,299.67,60.012,1410243305,"274151322000083","019011112586793",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,254921.9,254921.9,23748,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410243339,144859.00
09/09/2014 02:15,2,0.000,ALERT,215.54,299.07,60.012,1410243305,"274151322000076","019011112586793",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,266534.0,266534.0,23738,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410243341,144860.00
09/09/2014 02:15,2,0.000,ALERT,215.09,298.77,60.012,1410243305,"274151322000094","019011112586793",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,191178.5,191178.5,24192,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410243343,144861.00
09/09/2014 02:15,2,0.000,ALERT,214.87,299.97,60.017,1410243305,"274151322000052","019011112586793",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,256101.3,256101.3,23687,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410243345,144862.00
09/09/2014 02:15,2,0.000,ALERT,215.09,299.07,60.038,1410243305,"274151322000085","019011112586793",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,255237.3,255237.3,23650,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410243347,144863.00
09/09/2014 02:15,2,0.000,ALERT,215.32,298.17,60.012,1410243305,"274151322000087","019011112586793",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,242636.1,242636.1,23676,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410243349,144864.00
09/09/2014 02:15,2,0.000,ALERT,214.64,299.37,59.990,1410243305,"274151322000088","019011112586793",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,247929.1,247929.1,23661,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410243350,144865.00
09/09/2014 02:15,2,0.000,ALERT,215.09,300.57,60.001,1410243305,"274151322000095","019011112586793",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,264176.6,264176.6,23730,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410243352,144866.00
09/09/2014 02:15,2,0.000,ALERT,215.54,298.47,60.012,1410243305,"274151322000068","019011112586793",0.00,17.50,0,296.36,299.67,0.0,0.0,0.000,189494.0,189494.0,24245,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410243354,144867.00
09/09/2014 02:15,2,0.000,ALERT,214.87,299.37,60.012,1410243305,"274151322000054","019011112586793",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,252797.6,252797.6,23800,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410243356,144868.00
09/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410243305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410244174,144869.00
09/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410243305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410244174,144870.00
09/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410243305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410244174,144871.00
09/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410243305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410244174,144872.00
09/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410243305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410244174,144873.00
09/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410243305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410244174,144874.00
09/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410243305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410244174,144875.00
09/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410243305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410244174,144876.00
09/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410243305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410244174,144877.00
09/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410243305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410244174,144878.00
09/09/2014 02:30,2,0.000,ALERT,214.41,299.67,60.043,1410244204,"274151322000083","019011112586793",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,254921.9,254921.9,23751,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410244240,144879.00
09/09/2014 02:30,2,0.000,ALERT,214.87,298.77,60.022,1410244204,"274151322000076","019011112586793",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,266534.0,266534.0,23741,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410244242,144880.00
09/09/2014 02:30,2,0.000,ALERT,214.64,298.47,59.996,1410244204,"274151322000094","019011112586793",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,191178.5,191178.5,24195,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410244245,144881.00
09/09/2014 02:30,2,0.000,ALERT,214.19,299.67,60.017,1410244204,"274151322000052","019011112586793",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,256101.3,256101.3,23690,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410244247,144882.00
09/09/2014 02:30,2,0.000,ALERT,214.64,298.77,60.028,1410244204,"274151322000085","019011112586793",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,255237.3,255237.3,23653,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410244250,144883.00
09/09/2014 02:30,2,0.000,ALERT,214.64,298.47,59.996,1410244204,"274151322000087","019011112586793",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,242636.1,242636.1,23678,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410244252,144884.00
09/09/2014 02:30,2,0.000,ALERT,214.19,299.07,60.022,1410244204,"274151322000088","019011112586793",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,247929.1,247929.1,23663,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410244254,144885.00
09/09/2014 02:30,2,0.000,ALERT,214.41,299.97,60.022,1410244204,"274151322000095","019011112586793",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,264176.6,264176.6,23732,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410244256,144886.00
09/09/2014 02:30,2,0.000,ALERT,215.09,298.47,60.043,1410244204,"274151322000068","019011112586793",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,189494.0,189494.0,24247,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410244257,144887.00
09/09/2014 02:30,2,0.000,ALERT,214.19,299.37,60.022,1410244204,"274151322000054","019011112586793",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,252797.6,252797.6,23802,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410244259,144888.00
09/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410244204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410245063,144889.00
09/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410244204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410245063,144890.00
09/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410244204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410245063,144891.00
09/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410244204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410245063,144892.00
09/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410244204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410245063,144893.00
09/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410244204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410245063,144894.00
09/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410244204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410245063,144895.00
09/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410244204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410245063,144896.00
09/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410244204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410245063,144897.00
09/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410244204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410245063,144898.00
09/09/2014 02:45,2,0.000,ALERT,215.09,301.17,60.028,1410245103,"274151322000083","019011112586793",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,254921.9,254921.9,23753,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410245138,144899.00
09/09/2014 02:45,2,0.000,ALERT,215.54,300.27,60.012,1410245103,"274151322000076","019011112586793",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,266534.0,266534.0,23743,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410245140,144900.00
09/09/2014 02:45,2,0.000,ALERT,215.09,299.97,60.012,1410245103,"274151322000094","019011112586793",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,191178.5,191178.5,24197,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410245142,144901.00
09/09/2014 02:45,2,0.000,ALERT,214.87,301.17,60.012,1410245103,"274151322000052","019011112586793",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,256101.3,256101.3,23692,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410245144,144902.00
09/09/2014 02:45,2,0.000,ALERT,215.32,300.27,59.996,1410245103,"274151322000085","019011112586793",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,255237.3,255237.3,23655,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410245146,144903.00
09/09/2014 02:45,2,0.000,ALERT,215.09,300.27,59.996,1410245103,"274151322000087","019011112586793",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,242636.1,242636.1,23680,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410245148,144904.00
09/09/2014 02:45,2,0.000,ALERT,214.64,300.57,60.012,1410245103,"274151322000088","019011112586793",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,247929.1,247929.1,23665,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410245150,144905.00
09/09/2014 02:45,2,0.000,ALERT,215.09,301.47,60.017,1410245103,"274151322000095","019011112586793",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,264176.6,264176.6,23734,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410245152,144906.00
09/09/2014 02:45,2,0.000,ALERT,215.77,299.97,60.017,1410245103,"274151322000068","019011112586793",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,189494.0,189494.0,24249,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410245154,144907.00
09/09/2014 02:45,2,0.000,ALERT,214.87,301.17,60.012,1410245103,"274151322000054","019011112586793",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,252797.6,252797.6,23804,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410245156,144908.00
09/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410245103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410245973,144909.00
09/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410245103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410245973,144910.00
09/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410245103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410245973,144911.00
09/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410245103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410245973,144912.00
09/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410245103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410245973,144913.00
09/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410245103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410245973,144914.00
09/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410245103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410245973,144915.00
09/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410245103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410245973,144916.00
09/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410245103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410245973,144917.00
09/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410245103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410245973,144918.00
09/09/2014 03:00,2,0.000,ALERT,214.41,299.67,60.006,1410246004,"274151322000083","019011112586793",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,254921.9,254921.9,23755,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410246039,144919.00
09/09/2014 03:00,2,0.000,ALERT,215.09,299.97,59.996,1410246004,"274151322000076","019011112586793",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,266534.0,266534.0,23745,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410246041,144920.00
09/09/2014 03:00,2,0.000,ALERT,214.87,299.07,60.012,1410246004,"274151322000094","019011112586793",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,191178.5,191178.5,24199,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410246043,144921.00
09/09/2014 03:00,2,0.000,ALERT,214.19,299.07,59.996,1410246004,"274151322000052","019011112586793",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,256101.3,256101.3,23694,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410246045,144922.00
09/09/2014 03:00,2,0.000,ALERT,214.64,299.97,60.006,1410246004,"274151322000085","019011112586793",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,255237.3,255237.3,23657,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410246046,144923.00
09/09/2014 03:00,2,0.000,ALERT,214.64,298.77,60.001,1410246004,"274151322000087","019011112586793",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,242636.1,242636.1,23683,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410246049,144924.00
09/09/2014 03:00,2,0.000,ALERT,214.41,299.37,60.006,1410246004,"274151322000088","019011112586793",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,247929.1,247929.1,23668,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410246052,144925.00
09/09/2014 03:00,2,0.000,ALERT,214.64,300.57,60.001,1410246004,"274151322000095","019011112586793",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,264176.6,264176.6,23737,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410246054,144926.00
09/09/2014 03:00,2,0.000,ALERT,215.32,298.77,60.006,1410246004,"274151322000068","019011112586793",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,189494.0,189494.0,24252,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410246056,144927.00
09/09/2014 03:00,2,0.000,ALERT,214.64,299.37,60.001,1410246004,"274151322000054","019011112586793",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,252797.6,252797.6,23807,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410246059,144928.00
09/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410246004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410246876,144929.00
09/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410246004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410246876,144930.00
09/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410246004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410246876,144931.00
09/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410246004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410246876,144932.00
09/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410246004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410246876,144933.00
09/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410246004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410246876,144934.00
09/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410246004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410246876,144935.00
09/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410246004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410246876,144936.00
09/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410246004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410246876,144937.00
09/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410246004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410246876,144938.00
09/09/2014 03:15,2,0.000,ALERT,214.64,299.97,60.012,1410246903,"274151322000083","019011112586793",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,254921.9,254921.9,23757,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410246938,144939.00
09/09/2014 03:15,2,0.000,ALERT,215.09,299.97,60.043,1410246903,"274151322000076","019011112586793",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,266534.0,266534.0,23747,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410246940,144940.00
09/09/2014 03:15,2,0.000,ALERT,214.41,299.37,60.006,1410246903,"274151322000094","019011112586793",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,191178.5,191178.5,24201,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410246942,144941.00
09/09/2014 03:15,2,0.000,ALERT,214.19,299.67,60.006,1410246903,"274151322000052","019011112586793",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,256101.3,256101.3,23696,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410246944,144942.00
09/09/2014 03:15,2,0.000,ALERT,214.64,300.27,60.006,1410246903,"274151322000085","019011112586793",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,255237.3,255237.3,23659,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410246946,144943.00
09/09/2014 03:15,2,0.000,ALERT,214.64,299.07,60.006,1410246903,"274151322000087","019011112586793",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,242636.1,242636.1,23685,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410246948,144944.00
09/09/2014 03:15,2,0.000,ALERT,214.19,299.67,60.006,1410246903,"274151322000088","019011112586793",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,247929.1,247929.1,23670,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410246949,144945.00
09/09/2014 03:15,2,0.000,ALERT,214.64,301.17,60.012,1410246903,"274151322000095","019011112586793",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,264176.6,264176.6,23739,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410246951,144946.00
09/09/2014 03:15,2,0.000,ALERT,215.32,299.37,60.006,1410246903,"274151322000068","019011112586793",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,189494.0,189494.0,24254,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410246953,144947.00
09/09/2014 03:15,2,0.000,ALERT,214.41,299.97,60.001,1410246903,"274151322000054","019011112586793",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,252797.6,252797.6,23809,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410246955,144948.00
09/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410246903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410247771,144949.00
09/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410246903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410247771,144950.00
09/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410246903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410247771,144951.00
09/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410246903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410247771,144952.00
09/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410246903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410247771,144953.00
09/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410246903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410247771,144954.00
09/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410246903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410247771,144955.00
09/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410246903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410247771,144956.00
09/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410246903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410247771,144957.00
09/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410246903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410247771,144958.00
09/09/2014 03:30,2,0.000,ALERT,214.87,299.67,60.012,1410247804,"274151322000083","019011112586793",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,254921.9,254921.9,23759,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410247839,144959.00
09/09/2014 03:30,2,0.000,ALERT,215.32,299.97,60.017,1410247804,"274151322000076","019011112586793",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,266534.0,266534.0,23749,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410247841,144960.00
09/09/2014 03:30,2,0.000,ALERT,215.09,299.07,60.017,1410247804,"274151322000094","019011112586793",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,191178.5,191178.5,24203,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410247843,144961.00
09/09/2014 03:30,2,0.000,ALERT,214.64,299.37,59.985,1410247804,"274151322000052","019011112586793",0.00,17.30,0,296.06,301.77,0.0,0.0,0.000,256101.3,256101.3,23698,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410247845,144962.00
09/09/2014 03:30,2,0.000,ALERT,215.09,299.67,60.022,1410247804,"274151322000085","019011112586793",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,255237.3,255237.3,23661,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410247846,144963.00
09/09/2014 03:30,2,0.000,ALERT,215.09,299.07,59.996,1410247804,"274151322000087","019011112586793",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,242636.1,242636.1,23687,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410247849,144964.00
09/09/2014 03:30,2,0.000,ALERT,214.41,299.37,60.017,1410247804,"274151322000088","019011112586793",0.00,17.30,0,296.06,301.47,0.0,0.0,0.000,247929.1,247929.1,23672,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410247850,144965.00
09/09/2014 03:30,2,0.000,ALERT,214.87,300.57,60.012,1410247804,"274151322000095","019011112586793",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,264176.6,264176.6,23741,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410247852,144966.00
09/09/2014 03:30,2,0.000,ALERT,215.77,298.77,60.017,1410247804,"274151322000068","019011112586793",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,189494.0,189494.0,24256,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410247854,144967.00
09/09/2014 03:30,2,0.000,ALERT,214.87,299.97,60.033,1410247804,"274151322000054","019011112586793",0.00,17.50,0,296.06,301.77,0.0,0.0,0.000,252797.6,252797.6,23811,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410247856,144968.00
09/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410247804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410248674,144969.00
09/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410247804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410248674,144970.00
09/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410247804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410248674,144971.00
09/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410247804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410248674,144972.00
09/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410247804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410248674,144973.00
09/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410247804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410248674,144974.00
09/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410247804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410248674,144975.00
09/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410247804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410248674,144976.00
09/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410247804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410248674,144977.00
09/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410247804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410248674,144978.00
09/09/2014 03:45,2,0.000,ALERT,214.64,299.97,60.028,1410248704,"274151322000083","019011112586793",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,254921.9,254921.9,23761,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410248739,144979.00
09/09/2014 03:45,2,0.000,ALERT,215.09,299.37,60.017,1410248704,"274151322000076","019011112586793",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,266534.0,266534.0,23751,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410248741,144980.00
09/09/2014 03:45,2,0.000,ALERT,214.64,299.07,59.996,1410248704,"274151322000094","019011112586793",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,191178.5,191178.5,24205,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410248743,144981.00
09/09/2014 03:45,2,0.000,ALERT,214.41,299.97,60.017,1410248704,"274151322000052","019011112586793",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,256101.3,256101.3,23700,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410248745,144982.00
09/09/2014 03:45,2,0.000,ALERT,214.64,299.37,59.990,1410248704,"274151322000085","019011112586793",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,255237.3,255237.3,23663,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410248747,144983.00
09/09/2014 03:45,2,0.000,ALERT,214.64,299.07,60.012,1410248704,"274151322000087","019011112586793",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,242636.1,242636.1,23689,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410248748,144984.00
09/09/2014 03:45,2,0.000,ALERT,214.19,299.67,60.017,1410248704,"274151322000088","019011112586793",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,247929.1,247929.1,23674,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410248750,144985.00
09/09/2014 03:45,2,0.000,ALERT,214.41,300.57,60.017,1410248704,"274151322000095","019011112586793",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,264176.6,264176.6,23743,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410248752,144986.00
09/09/2014 03:45,2,0.000,ALERT,215.32,299.07,60.006,1410248704,"274151322000068","019011112586793",0.00,17.80,0,297.26,300.27,0.0,0.0,0.000,189494.0,189494.0,24258,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410248754,144987.00
09/09/2014 03:45,2,0.000,ALERT,214.41,300.27,60.022,1410248704,"274151322000054","019011112586793",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,252797.6,252797.6,23813,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410248756,144988.00
09/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410248704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410249573,144989.00
09/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410248704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410249573,144990.00
09/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410248704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410249573,144991.00
09/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410248704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410249573,144992.00
