ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410248704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410249573,144993.00
09/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410248704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410249573,144994.00
09/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410248704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410249573,144995.00
09/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410248704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410249573,144996.00
09/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410248704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410249573,144997.00
09/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410248704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410249573,144998.00
09/09/2014 04:00,2,0.000,ALERT,214.64,299.37,60.022,1410249604,"274151322000083","019011112586793",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,254921.9,254921.9,23763,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410249639,144999.00
09/09/2014 04:00,2,0.000,ALERT,214.87,299.37,60.006,1410249604,"274151322000076","019011112586793",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,266534.0,266534.0,23753,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410249641,145000.00
09/09/2014 04:00,2,0.000,ALERT,214.41,299.07,60.022,1410249604,"274151322000094","019011112586793",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,191178.5,191178.5,24207,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410249643,145001.00
09/09/2014 04:00,2,0.000,ALERT,214.19,299.67,60.022,1410249604,"274151322000052","019011112586793",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,256101.3,256101.3,23702,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410249644,145002.00
09/09/2014 04:00,2,0.000,ALERT,214.41,299.07,60.028,1410249604,"274151322000085","019011112586793",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,255237.3,255237.3,23665,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410249647,145003.00
09/09/2014 04:00,2,0.000,ALERT,214.64,298.77,60.043,1410249604,"274151322000087","019011112586793",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,242636.1,242636.1,23691,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410249648,145004.00
09/09/2014 04:00,2,0.000,ALERT,214.19,299.37,60.022,1410249604,"274151322000088","019011112586793",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,247929.1,247929.1,23676,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410249650,145005.00
09/09/2014 04:00,2,0.000,ALERT,214.64,300.27,60.017,1410249604,"274151322000095","019011112586793",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,264176.6,264176.6,23745,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410249652,145006.00
09/09/2014 04:00,2,0.000,ALERT,215.09,298.77,60.017,1410249604,"274151322000068","019011112586793",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,189494.0,189494.0,24260,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410249654,145007.00
09/09/2014 04:00,2,0.000,ALERT,214.19,299.07,60.022,1410249604,"274151322000054","019011112586793",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,252797.6,252797.6,23815,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410249656,145008.00
09/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410249604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410250473,145009.00
09/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410249604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410250473,145010.00
09/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410249604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410250473,145011.00
09/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410249604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410250473,145012.00
09/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410249604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410250473,145013.00
09/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410249604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410250473,145014.00
09/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410249604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410250473,145015.00
09/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410249604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410250473,145016.00
09/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410249604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410250473,145017.00
09/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410249604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410250473,145018.00
09/09/2014 04:15,2,0.000,ALERT,214.64,300.27,60.022,1410250504,"274151322000083","019011112586793",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,254921.9,254921.9,23765,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410250539,145019.00
09/09/2014 04:15,2,0.000,ALERT,215.09,299.67,60.028,1410250504,"274151322000076","019011112586793",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,266534.0,266534.0,23755,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410250541,145020.00
09/09/2014 04:15,2,0.000,ALERT,214.64,299.37,60.017,1410250504,"274151322000094","019011112586793",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,191178.5,191178.5,24209,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410250543,145021.00
09/09/2014 04:15,2,0.000,ALERT,214.41,300.27,60.022,1410250504,"274151322000052","019011112586793",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,256101.3,256101.3,23704,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410250545,145022.00
09/09/2014 04:15,2,0.000,ALERT,214.87,299.67,60.022,1410250504,"274151322000085","019011112586793",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,255237.3,255237.3,23667,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410250546,145023.00
09/09/2014 04:15,2,0.000,ALERT,214.64,299.37,60.028,1410250504,"274151322000087","019011112586793",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,242636.1,242636.1,23693,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410250548,145024.00
09/09/2014 04:15,2,0.000,ALERT,214.19,299.67,60.043,1410250504,"274151322000088","019011112586793",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,247929.1,247929.1,23678,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410250550,145025.00
09/09/2014 04:15,2,0.000,ALERT,214.64,300.87,60.028,1410250504,"274151322000095","019011112586793",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,264176.6,264176.6,23747,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410250552,145026.00
09/09/2014 04:15,2,0.000,ALERT,215.32,299.07,60.022,1410250504,"274151322000068","019011112586793",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,189494.0,189494.0,24262,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410250554,145027.00
09/09/2014 04:15,2,0.000,ALERT,214.41,300.27,60.043,1410250504,"274151322000054","019011112586793",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,252797.6,252797.6,23817,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410250556,145028.00
09/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410250504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410251373,145029.00
09/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410250504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410251373,145030.00
09/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410250504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410251373,145031.00
09/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410250504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410251373,145032.00
09/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410250504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410251373,145033.00
09/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410250504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410251373,145034.00
09/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410250504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410251373,145035.00
09/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410250504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410251373,145036.00
09/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410250504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410251373,145037.00
09/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410250504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410251373,145038.00
09/09/2014 04:30,2,0.000,ALERT,214.19,299.67,60.001,1410251404,"274151322000083","019011112586793",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,254921.9,254921.9,23767,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410251438,145039.00
09/09/2014 04:30,2,0.000,ALERT,214.87,298.77,60.006,1410251404,"274151322000076","019011112586793",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,266534.0,266534.0,23757,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410251441,145040.00
09/09/2014 04:30,2,0.000,ALERT,214.19,298.47,60.006,1410251404,"274151322000094","019011112586793",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,191178.5,191178.5,24211,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410251443,145041.00
09/09/2014 04:30,2,0.000,ALERT,213.96,299.37,60.001,1410251404,"274151322000052","019011112586793",0.00,16.70,0,297.57,303.28,0.0,0.0,0.000,256101.3,256101.3,23706,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410251444,145042.00
09/09/2014 04:30,2,0.000,ALERT,214.41,298.77,60.012,1410251404,"274151322000085","019011112586793",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,255237.3,255237.3,23669,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410251446,145043.00
09/09/2014 04:30,2,0.000,ALERT,214.41,298.17,60.006,1410251404,"274151322000087","019011112586793",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,242636.1,242636.1,23695,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410251448,145044.00
09/09/2014 04:30,2,0.000,ALERT,213.74,298.77,60.006,1410251404,"274151322000088","019011112586793",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,247929.1,247929.1,23680,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410251450,145045.00
09/09/2014 04:30,2,0.000,ALERT,214.19,299.97,60.006,1410251404,"274151322000095","019011112586793",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,264176.6,264176.6,23749,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410251452,145046.00
09/09/2014 04:30,2,0.000,ALERT,214.87,298.47,60.012,1410251404,"274151322000068","019011112586793",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,189494.0,189494.0,24264,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410251454,145047.00
09/09/2014 04:30,2,0.000,ALERT,213.96,299.07,60.001,1410251404,"274151322000054","019011112586793",0.00,17.00,0,297.57,303.28,0.0,0.0,0.000,252797.6,252797.6,23819,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410251456,145048.00
09/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410251404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410252272,145049.00
09/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410251404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410252272,145050.00
09/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410251404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410252272,145051.00
09/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410251404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410252272,145052.00
09/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410251404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410252272,145053.00
09/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410251404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410252272,145054.00
09/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410251404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410252272,145055.00
09/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410251404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410252272,145056.00
09/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410251404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410252272,145057.00
09/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410251404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410252272,145058.00
09/09/2014 04:45,2,0.000,ALERT,214.64,299.67,59.996,1410252304,"274151322000083","019011112586793",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,254921.9,254921.9,23769,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410252340,145059.00
09/09/2014 04:45,2,0.000,ALERT,215.32,299.67,59.996,1410252304,"274151322000076","019011112586793",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,266534.0,266534.0,23759,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410252342,145060.00
09/09/2014 04:45,2,0.000,ALERT,214.87,299.37,59.996,1410252304,"274151322000094","019011112586793",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,191178.5,191178.5,24213,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410252344,145061.00
09/09/2014 04:45,2,0.000,ALERT,214.41,299.37,60.033,1410252304,"274151322000052","019011112586793",0.00,16.70,0,297.57,303.28,0.0,0.0,0.000,256101.3,256101.3,23708,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410252346,145062.00
09/09/2014 04:45,2,0.000,ALERT,214.87,299.97,59.996,1410252304,"274151322000085","019011112586793",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,255237.3,255237.3,23671,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410252348,145063.00
09/09/2014 04:45,2,0.000,ALERT,214.64,299.07,59.996,1410252304,"274151322000087","019011112586793",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,242636.1,242636.1,23697,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410252350,145064.00
09/09/2014 04:45,2,0.000,ALERT,214.19,299.37,59.964,1410252304,"274151322000088","019011112586793",0.00,16.70,0,297.57,302.98,0.0,0.0,0.000,247929.1,247929.1,23682,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410252351,145065.00
09/09/2014 04:45,2,0.000,ALERT,214.64,300.87,59.996,1410252304,"274151322000095","019011112586793",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,264176.6,264176.6,23751,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410252353,145066.00
09/09/2014 04:45,2,0.000,ALERT,215.09,298.77,59.996,1410252304,"274151322000068","019011112586793",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,189494.0,189494.0,24266,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410252355,145067.00
09/09/2014 04:45,2,0.000,ALERT,214.41,299.67,59.996,1410252304,"274151322000054","019011112586793",0.00,17.00,0,297.87,303.28,0.0,0.0,0.000,252797.6,252797.6,23821,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410252357,145068.00
09/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410252304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410253174,145069.00
09/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410252304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410253174,145070.00
09/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410252304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410253174,145071.00
09/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410252304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410253174,145072.00
09/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410252304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410253174,145073.00
09/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410252304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410253174,145074.00
09/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410252304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410253174,145075.00
09/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410252304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410253174,145076.00
09/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410252304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410253174,145077.00
09/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410252304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410253174,145078.00
09/09/2014 05:00,2,0.000,ALERT,214.19,299.97,60.012,1410253204,"274151322000083","019011112586793",0.00,16.30,0,297.87,303.28,0.0,0.0,0.000,254921.9,254921.9,23771,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410253239,145079.00
09/09/2014 05:00,2,0.000,ALERT,214.87,299.07,60.017,1410253204,"274151322000076","019011112586793",0.00,16.70,0,297.57,303.28,0.0,0.0,0.000,266534.0,266534.0,23761,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410253241,145080.00
09/09/2014 05:00,2,0.000,ALERT,214.19,298.77,60.012,1410253204,"274151322000094","019011112586793",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,191178.5,191178.5,24215,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410253243,145081.00
09/09/2014 05:00,2,0.000,ALERT,213.96,299.97,60.006,1410253204,"274151322000052","019011112586793",0.00,16.70,0,297.57,303.28,0.0,0.0,0.000,256101.3,256101.3,23710,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410253244,145082.00
09/09/2014 05:00,2,0.000,ALERT,214.19,299.37,60.033,1410253204,"274151322000085","019011112586793",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,255237.3,255237.3,23673,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410253246,145083.00
09/09/2014 05:00,2,0.000,ALERT,214.41,299.07,60.012,1410253204,"274151322000087","019011112586793",0.00,16.70,0,296.96,302.37,0.0,0.0,0.000,242636.1,242636.1,23699,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410253248,145084.00
09/09/2014 05:00,2,0.000,ALERT,213.96,299.67,60.006,1410253204,"274151322000088","019011112586793",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,247929.1,247929.1,23684,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410253250,145085.00
09/09/2014 05:00,2,0.000,ALERT,214.19,300.27,60.012,1410253204,"274151322000095","019011112586793",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,264176.6,264176.6,23753,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410253252,145086.00
09/09/2014 05:00,2,0.000,ALERT,214.87,298.77,60.012,1410253204,"274151322000068","019011112586793",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,189494.0,189494.0,24268,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410253254,145087.00
09/09/2014 05:00,2,0.000,ALERT,213.96,299.67,60.017,1410253204,"274151322000054","019011112586793",0.00,17.00,0,297.57,303.28,0.0,0.0,0.000,252797.6,252797.6,23823,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410253256,145088.00
09/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410253204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410254074,145089.00
09/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410253204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410254074,145090.00
09/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410253204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410254074,145091.00
09/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410253204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410254074,145092.00
09/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410253204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410254074,145093.00
09/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410253204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410254074,145094.00
09/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410253204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410254074,145095.00
09/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410253204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410254074,145096.00
09/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410253204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410254074,145097.00
09/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410253204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410254074,145098.00
09/09/2014 05:15,2,0.000,ALERT,214.19,299.67,60.017,1410254104,"274151322000083","019011112586793",0.00,16.70,0,295.16,302.07,0.0,0.0,0.000,254921.9,254921.9,23773,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410254139,145099.00
09/09/2014 05:15,2,0.000,ALERT,214.87,299.07,59.980,1410254104,"274151322000076","019011112586793",0.00,16.70,0,294.86,301.77,0.0,0.0,0.000,266534.0,266534.0,23763,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410254141,145100.00
09/09/2014 05:15,2,0.000,ALERT,214.19,298.47,60.017,1410254104,"274151322000094","019011112586793",0.00,16.30,0,294.56,301.17,0.0,0.0,0.000,191178.5,191178.5,24217,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410254143,145101.00
09/09/2014 05:15,2,0.000,ALERT,213.96,299.67,59.980,1410254104,"274151322000052","019011112586793",0.00,17.00,0,294.56,301.77,0.0,0.0,0.000,256101.3,256101.3,23712,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410254145,145102.00
09/09/2014 05:15,2,0.000,ALERT,214.41,299.07,60.012,1410254104,"274151322000085","019011112586793",0.00,16.70,0,294.86,301.47,0.0,0.0,0.000,255237.3,255237.3,23675,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410254146,145103.00
09/09/2014 05:15,2,0.000,ALERT,214.41,298.47,60.012,1410254104,"274151322000087","019011112586793",0.00,17.00,0,294.26,301.17,0.0,0.0,0.000,242636.1,242636.1,23701,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410254148,145104.00
09/09/2014 05:15,2,0.000,ALERT,213.74,299.07,60.012,1410254104,"274151322000088","019011112586793",0.00,17.00,0,294.56,301.47,0.0,0.0,0.000,247929.1,247929.1,23686,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410254150,145105.00
09/09/2014 05:15,2,0.000,ALERT,214.19,300.27,60.001,1410254104,"274151322000095","019011112586793",0.00,16.00,0,295.76,302.68,0.0,0.0,0.000,264176.6,264176.6,23755,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410254152,145106.00
09/09/2014 05:15,2,0.000,ALERT,214.87,298.77,60.006,1410254104,"274151322000068","019011112586793",0.00,17.30,0,294.26,300.87,0.0,0.0,0.000,189494.0,189494.0,24270,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410254154,145107.00
09/09/2014 05:15,2,0.000,ALERT,214.19,299.37,60.017,1410254104,"274151322000054","019011112586793",0.00,17.30,0,294.56,302.37,0.0,0.0,0.000,252797.6,252797.6,23825,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410254156,145108.00
09/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410254104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410254975,145109.00
09/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410254104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410254975,145110.00
09/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410254104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410254975,145111.00
09/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410254104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410254975,145112.00
09/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410254104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410254975,145113.00
09/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410254104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410254975,145114.00
09/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410254104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410254975,145115.00
09/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410254104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410254975,145116.00
09/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410254104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410254975,145117.00
09/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410254104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410254975,145118.00
09/09/2014 05:30,2,0.000,ALERT,214.19,300.27,60.017,1410255004,"274151322000083","019011112586793",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,254921.9,254921.9,23775,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410255039,145119.00
09/09/2014 05:30,2,0.000,ALERT,214.87,299.37,60.012,1410255004,"274151322000076","019011112586793",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,266534.0,266534.0,23765,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410255041,145120.00
09/09/2014 05:30,2,0.000,ALERT,214.41,299.07,60.017,1410255004,"274151322000094","019011112586793",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,191178.5,191178.5,24219,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410255043,145121.00
09/09/2014 05:30,2,0.000,ALERT,213.96,299.97,60.022,1410255004,"274151322000052","019011112586793",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,256101.3,256101.3,23714,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410255045,145122.00
09/09/2014 05:30,2,0.000,ALERT,214.41,299.37,60.017,1410255004,"274151322000085","019011112586793",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,255237.3,255237.3,23677,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410255046,145123.00
09/09/2014 05:30,2,0.000,ALERT,214.19,299.37,60.028,1410255004,"274151322000087","019011112586793",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,242636.1,242636.1,23703,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410255048,145124.00
09/09/2014 05:30,2,0.000,ALERT,213.96,299.67,59.996,1410255004,"274151322000088","019011112586793",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,247929.1,247929.1,23688,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410255050,145125.00
09/09/2014 05:30,2,0.000,ALERT,214.19,300.87,60.001,1410255004,"274151322000095","019011112586793",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,264176.6,264176.6,23757,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410255052,145126.00
09/09/2014 05:30,2,0.000,ALERT,214.87,299.07,60.049,1410255004,"274151322000068","019011112586793",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,189494.0,189494.0,24272,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410255054,145127.00
09/09/2014 05:30,2,0.000,ALERT,213.96,300.27,60.017,1410255004,"274151322000054","019011112586793",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,252797.6,252797.6,23827,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410255056,145128.00
09/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410255004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410255873,145129.00
09/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410255004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410255873,145130.00
09/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410255004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410255873,145131.00
09/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410255004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410255873,145132.00
09/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410255004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410255873,145133.00
09/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410255004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410255873,145134.00
09/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410255004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410255873,145135.00
09/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410255004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410255873,145136.00
09/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410255004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410255873,145137.00
09/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410255004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410255873,145138.00
09/09/2014 05:45,2,0.000,ALERT,213.74,299.07,60.017,1410255904,"274151322000083","019011112586793",0.00,17.00,0,296.66,302.37,0.0,0.0,0.000,254921.9,254921.9,23777,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410255938,145139.00
09/09/2014 05:45,2,0.000,ALERT,214.41,298.77,60.017,1410255904,"274151322000076","019011112586793",0.00,17.30,0,296.36,302.07,0.0,0.0,0.000,266534.0,266534.0,23767,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410255940,145140.00
09/09/2014 05:45,2,0.000,ALERT,213.96,298.17,60.054,1410255904,"274151322000094","019011112586793",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,191178.5,191178.5,24221,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410255942,145141.00
09/09/2014 05:45,2,0.000,ALERT,213.51,298.47,60.017,1410255904,"274151322000052","019011112586793",0.00,17.30,0,296.06,302.37,0.0,0.0,0.000,256101.3,256101.3,23716,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410255944,145142.00
09/09/2014 05:45,2,0.000,ALERT,213.96,299.07,60.012,1410255904,"274151322000085","019011112586793",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,255237.3,255237.3,23679,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410255946,145143.00
09/09/2014 05:45,2,0.000,ALERT,213.96,297.87,60.017,1410255904,"274151322000087","019011112586793",0.00,17.30,0,295.76,301.47,0.0,0.0,0.000,242636.1,242636.1,23705,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410255948,145144.00
09/09/2014 05:45,2,0.000,ALERT,213.51,298.47,60.012,1410255904,"274151322000088","019011112586793",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,247929.1,247929.1,23690,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410255950,145145.00
09/09/2014 05:45,2,0.000,ALERT,213.96,299.97,60.017,1410255904,"274151322000095","019011112586793",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,264176.6,264176.6,23759,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410255952,145146.00
09/09/2014 05:45,2,0.000,ALERT,214.41,297.87,60.017,1410255904,"274151322000068","019011112586793",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,189494.0,189494.0,24274,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410255953,145147.00
09/09/2014 05:45,2,0.000,ALERT,213.51,298.77,60.017,1410255904,"274151322000054","019011112586793",0.00,17.50,0,296.36,302.37,0.0,0.0,0.000,252797.6,252797.6,23829,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410255955,145148.00
09/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410255904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410256774,145149.00
