ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410255904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410256774,145150.00
09/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410255904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410256774,145151.00
09/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410255904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410256774,145152.00
09/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410255904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410256774,145153.00
09/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410255904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410256774,145154.00
09/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410255904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410256774,145155.00
09/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410255904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410256774,145156.00
09/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410255904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410256774,145157.00
09/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410255904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410256774,145158.00
09/09/2014 06:00,2,0.000,ALERT,213.29,299.07,59.985,1410256803,"274151322000083","019011112586793",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,254921.9,254921.9,23779,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410256838,145159.00
09/09/2014 06:00,2,0.000,ALERT,213.96,298.17,60.017,1410256803,"274151322000076","019011112586793",0.00,17.30,0,296.06,301.47,0.0,0.0,0.000,266534.0,266534.0,23769,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410256840,145160.00
09/09/2014 06:00,2,0.000,ALERT,213.51,297.87,59.980,1410256803,"274151322000094","019011112586793",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,191178.5,191178.5,24223,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410256842,145161.00
09/09/2014 06:00,2,0.000,ALERT,213.06,299.07,59.985,1410256803,"274151322000052","019011112586793",0.00,17.50,0,295.76,301.77,0.0,0.0,0.000,256101.3,256101.3,23718,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410256844,145162.00
09/09/2014 06:00,2,0.000,ALERT,213.51,298.17,59.980,1410256803,"274151322000085","019011112586793",0.00,17.30,0,296.06,301.47,0.0,0.0,0.000,255237.3,255237.3,23681,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410256845,145163.00
09/09/2014 06:00,2,0.000,ALERT,213.29,298.17,59.964,1410256803,"274151322000087","019011112586793",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,242636.1,242636.1,23707,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410256847,145164.00
09/09/2014 06:00,2,0.000,ALERT,212.83,298.77,60.022,1410256803,"274151322000088","019011112586793",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,247929.1,247929.1,23692,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410256849,145165.00
09/09/2014 06:00,2,0.000,ALERT,213.51,299.37,59.990,1410256803,"274151322000095","019011112586793",0.00,16.70,0,296.96,302.37,0.0,0.0,0.000,264176.6,264176.6,23761,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410256851,145166.00
09/09/2014 06:00,2,0.000,ALERT,213.96,297.87,59.985,1410256803,"274151322000068","019011112586793",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,189494.0,189494.0,24276,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410256853,145167.00
09/09/2014 06:00,2,0.000,ALERT,213.29,299.07,59.985,1410256803,"274151322000054","019011112586793",0.00,17.80,0,296.06,301.47,0.0,0.0,0.000,252797.6,252797.6,23831,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410256855,145168.00
09/09/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410256803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410257673,145169.00
09/09/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410256803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410257673,145170.00
09/09/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410256803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410257673,145171.00
09/09/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410256803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410257673,145172.00
09/09/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410256803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410257673,145173.00
09/09/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410256803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410257673,145174.00
09/09/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410256803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410257673,145175.00
09/09/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410256803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410257673,145176.00
09/09/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410256803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410257673,145177.00
09/09/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410256803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410257673,145178.00
09/09/2014 06:15,2,0.000,ALERT,213.51,298.17,60.038,1410257704,"274151322000083","019011112586793",0.00,17.30,0,296.06,302.07,0.0,0.0,0.000,254921.9,254921.9,23781,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410257739,145179.00
09/09/2014 06:15,2,0.000,ALERT,214.19,297.26,60.038,1410257704,"274151322000076","019011112586793",0.00,17.30,0,296.06,302.37,0.0,0.0,0.000,266534.0,266534.0,23771,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410257741,145180.00
09/09/2014 06:15,2,0.000,ALERT,213.51,296.96,60.038,1410257704,"274151322000094","019011112586793",0.00,17.00,0,295.46,301.47,0.0,0.0,0.000,191178.5,191178.5,24225,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410257743,145181.00
09/09/2014 06:15,2,0.000,ALERT,213.06,297.87,60.038,1410257704,"274151322000052","019011112586793",0.00,17.50,0,295.76,302.07,0.0,0.0,0.000,256101.3,256101.3,23720,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410257745,145182.00
09/09/2014 06:15,2,0.000,ALERT,213.51,297.26,60.038,1410257704,"274151322000085","019011112586793",0.00,17.30,0,296.06,302.07,0.0,0.0,0.000,255237.3,255237.3,23683,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410257747,145183.00
09/09/2014 06:15,2,0.000,ALERT,213.51,296.96,60.038,1410257704,"274151322000087","019011112586793",0.00,17.50,0,295.46,301.17,0.0,0.0,0.000,242636.1,242636.1,23709,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410257748,145184.00
09/09/2014 06:15,2,0.000,ALERT,213.06,297.57,60.033,1410257704,"274151322000088","019011112586793",0.00,17.50,0,295.76,301.77,0.0,0.0,0.000,247929.1,247929.1,23694,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410257750,145185.00
09/09/2014 06:15,2,0.000,ALERT,213.29,298.47,60.043,1410257704,"274151322000095","019011112586793",0.00,16.70,0,296.96,302.68,0.0,0.0,0.000,264176.6,264176.6,23763,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410257752,145186.00
09/09/2014 06:15,2,0.000,ALERT,214.19,296.66,60.038,1410257704,"274151322000068","019011112586793",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,189494.0,189494.0,24278,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410257754,145187.00
09/09/2014 06:15,2,0.000,ALERT,213.29,298.17,60.033,1410257704,"274151322000054","019011112586793",0.00,17.80,0,295.76,302.07,0.0,0.0,0.000,252797.6,252797.6,23833,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410257756,145188.00
09/09/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410257704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410258574,145189.00
09/09/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410257704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410258574,145190.00
09/09/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410257704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410258574,145191.00
09/09/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410257704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410258574,145192.00
09/09/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410257704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410258574,145193.00
09/09/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410257704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410258574,145194.00
09/09/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410257704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410258574,145195.00
09/09/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410257704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410258574,145196.00
09/09/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410257704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410258574,145197.00
09/09/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410257704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410258574,145198.00
09/09/2014 06:30,2,0.000,ALERT,214.19,298.77,60.022,1410258604,"274151322000083","019011112586793",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,254921.9,254921.9,23783,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410258639,145199.00
09/09/2014 06:30,2,0.000,ALERT,214.87,297.87,60.028,1410258604,"274151322000076","019011112586793",0.00,17.30,0,295.46,300.87,0.0,0.0,0.000,266534.0,266534.0,23773,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410258641,145200.00
09/09/2014 06:30,2,0.000,ALERT,214.19,297.57,60.054,1410258604,"274151322000094","019011112586793",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,191178.5,191178.5,24227,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410258642,145201.00
09/09/2014 06:30,2,0.000,ALERT,213.74,298.47,60.043,1410258604,"274151322000052","019011112586793",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,256101.3,256101.3,23722,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410258645,145202.00
09/09/2014 06:30,2,0.000,ALERT,214.41,297.87,60.038,1410258604,"274151322000085","019011112586793",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,255237.3,255237.3,23685,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410258646,145203.00
09/09/2014 06:30,2,0.000,ALERT,214.19,297.57,60.033,1410258604,"274151322000087","019011112586793",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,242636.1,242636.1,23711,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410258648,145204.00
09/09/2014 06:30,2,0.000,ALERT,213.74,298.17,60.065,1410258604,"274151322000088","019011112586793",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,247929.1,247929.1,23696,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410258650,145205.00
09/09/2014 06:30,2,0.000,ALERT,214.19,298.77,60.038,1410258604,"274151322000095","019011112586793",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,264176.6,264176.6,23765,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410258652,145206.00
09/09/2014 06:30,2,0.000,ALERT,214.64,297.57,60.038,1410258604,"274151322000068","019011112586793",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,189494.0,189494.0,24280,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410258654,145207.00
09/09/2014 06:30,2,0.000,ALERT,213.96,298.47,60.038,1410258604,"274151322000054","019011112586793",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,252797.6,252797.6,23835,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410258656,145208.00
09/09/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410258604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410259474,145209.00
09/09/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410258604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410259474,145210.00
09/09/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410258604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410259474,145211.00
09/09/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410258604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410259474,145212.00
09/09/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410258604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410259474,145213.00
09/09/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410258604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410259474,145214.00
09/09/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410258604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410259474,145215.00
09/09/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410258604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410259474,145216.00
09/09/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410258604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410259474,145217.00
09/09/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410258604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410259474,145218.00
09/09/2014 06:45,2,0.000,ALERT,214.19,298.77,60.006,1410259503,"274151322000083","019011112586793",0.00,17.00,0,295.76,301.17,0.0,0.0,0.000,254921.9,254921.9,23785,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410259538,145219.00
09/09/2014 06:45,2,0.000,ALERT,214.64,298.17,59.996,1410259503,"274151322000076","019011112586793",0.00,17.30,0,295.46,301.17,0.0,0.0,0.000,266534.0,266534.0,23775,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410259540,145220.00
09/09/2014 06:45,2,0.000,ALERT,214.19,297.87,59.996,1410259503,"274151322000094","019011112586793",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,191178.5,191178.5,24229,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410259542,145221.00
09/09/2014 06:45,2,0.000,ALERT,213.74,298.77,60.033,1410259503,"274151322000052","019011112586793",0.00,17.30,0,295.46,301.17,0.0,0.0,0.000,256101.3,256101.3,23724,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410259544,145222.00
09/09/2014 06:45,2,0.000,ALERT,214.19,298.47,59.996,1410259503,"274151322000085","019011112586793",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,255237.3,255237.3,23687,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410259546,145223.00
09/09/2014 06:45,2,0.000,ALERT,214.19,298.17,60.006,1410259503,"274151322000087","019011112586793",0.00,17.50,0,294.86,300.27,0.0,0.0,0.000,242636.1,242636.1,23713,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410259548,145224.00
09/09/2014 06:45,2,0.000,ALERT,213.74,298.47,60.006,1410259503,"274151322000088","019011112586793",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,247929.1,247929.1,23698,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410259550,145225.00
09/09/2014 06:45,2,0.000,ALERT,213.96,299.67,60.001,1410259503,"274151322000095","019011112586793",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,264176.6,264176.6,23767,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410259551,145226.00
09/09/2014 06:45,2,0.000,ALERT,214.64,297.57,60.001,1410259503,"274151322000068","019011112586793",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,189494.0,189494.0,24282,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410259553,145227.00
09/09/2014 06:45,2,0.000,ALERT,213.96,299.07,60.001,1410259503,"274151322000054","019011112586793",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,252797.6,252797.6,23837,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410259555,145228.00
09/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410259503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410260373,145229.00
09/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410259503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410260373,145230.00
09/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410259503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410260373,145231.00
09/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410259503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410260373,145232.00
09/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410259503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410260373,145233.00
09/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410259503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410260373,145234.00
09/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410259503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410260373,145235.00
09/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410259503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410260373,145236.00
09/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410259503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410260373,145237.00
09/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410259503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410260373,145238.00
09/09/2014 07:00,2,0.000,ALERT,213.96,298.47,60.001,1410260404,"274151322000083","019011112586793",0.00,17.30,0,295.76,301.17,0.0,0.0,0.000,254921.9,254921.9,23787,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410260439,145239.00
09/09/2014 07:00,2,0.000,ALERT,214.41,298.17,60.001,1410260404,"274151322000076","019011112586793",0.00,17.30,0,295.46,300.87,0.0,0.0,0.000,266534.0,266534.0,23777,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410260441,145240.00
09/09/2014 07:00,2,0.000,ALERT,213.74,297.87,60.001,1410260404,"274151322000094","019011112586793",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,191178.5,191178.5,24231,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410260443,145241.00
09/09/2014 07:00,2,0.000,ALERT,213.51,298.17,60.006,1410260404,"274151322000052","019011112586793",0.00,17.30,0,295.16,301.17,0.0,0.0,0.000,256101.3,256101.3,23726,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410260444,145242.00
09/09/2014 07:00,2,0.000,ALERT,213.74,298.17,60.006,1410260404,"274151322000085","019011112586793",0.00,17.30,0,295.46,300.87,0.0,0.0,0.000,255237.3,255237.3,23689,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410260446,145243.00
09/09/2014 07:00,2,0.000,ALERT,213.74,297.57,59.975,1410260404,"274151322000087","019011112586793",0.00,17.50,0,294.86,300.27,0.0,0.0,0.000,242636.1,242636.1,23715,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410260448,145244.00
09/09/2014 07:00,2,0.000,ALERT,213.29,298.17,60.006,1410260404,"274151322000088","019011112586793",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,247929.1,247929.1,23700,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410260450,145245.00
09/09/2014 07:00,2,0.000,ALERT,213.74,299.37,60.006,1410260404,"274151322000095","019011112586793",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,264176.6,264176.6,23769,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410260452,145246.00
09/09/2014 07:00,2,0.000,ALERT,214.41,297.57,60.001,1410260404,"274151322000068","019011112586793",0.00,17.80,0,294.56,299.97,0.0,0.0,0.000,189494.0,189494.0,24284,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410260454,145247.00
09/09/2014 07:00,2,0.000,ALERT,213.51,298.77,60.001,1410260404,"274151322000054","019011112586793",0.00,17.80,0,295.46,301.17,0.0,0.0,0.000,252797.6,252797.6,23839,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410260456,145248.00
09/09/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410260404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410261274,145249.00
09/09/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410260404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410261274,145250.00
09/09/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410260404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410261274,145251.00
09/09/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410260404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410261274,145252.00
09/09/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410260404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410261274,145253.00
09/09/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410260404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410261274,145254.00
09/09/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410260404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410261274,145255.00
09/09/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410260404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410261274,145256.00
09/09/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410260404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410261274,145257.00
09/09/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410260404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410261274,145258.00
09/09/2014 07:15,2,0.000,ALERT,213.29,297.57,60.017,1410261304,"274151322000083","019011112586793",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,254921.9,254921.9,23789,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410261339,145259.00
09/09/2014 07:15,2,0.000,ALERT,213.74,296.66,60.017,1410261304,"274151322000076","019011112586793",0.00,17.30,0,294.86,300.57,0.0,0.0,0.000,266534.0,266534.0,23779,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410261341,145260.00
09/09/2014 07:15,2,0.000,ALERT,213.29,296.66,60.012,1410261304,"274151322000094","019011112586793",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,191178.5,191178.5,24233,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410261343,145261.00
09/09/2014 07:15,2,0.000,ALERT,213.06,297.26,60.012,1410261304,"274151322000052","019011112586793",0.00,17.50,0,294.56,300.27,0.0,0.0,0.000,256101.3,256101.3,23728,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410261345,145262.00
09/09/2014 07:15,2,0.000,ALERT,213.51,296.66,60.012,1410261304,"274151322000085","019011112586793",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,255237.3,255237.3,23691,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410261347,145263.00
09/09/2014 07:15,2,0.000,ALERT,213.29,296.66,60.017,1410261304,"274151322000087","019011112586793",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,242636.1,242636.1,23717,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410261349,145264.00
09/09/2014 07:15,2,0.000,ALERT,212.83,296.96,60.017,1410261304,"274151322000088","019011112586793",0.00,17.50,0,294.86,299.97,0.0,0.0,0.000,247929.1,247929.1,23702,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410261350,145265.00
09/09/2014 07:15,2,0.000,ALERT,213.29,297.87,60.001,1410261304,"274151322000095","019011112586793",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,264176.6,264176.6,23771,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410261352,145266.00
09/09/2014 07:15,2,0.000,ALERT,213.96,296.36,59.996,1410261304,"274151322000068","019011112586793",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,189494.0,189494.0,24286,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410261354,145267.00
09/09/2014 07:15,2,0.000,ALERT,213.29,297.57,60.049,1410261304,"274151322000054","019011112586793",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,252797.6,252797.6,23841,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410261356,145268.00
09/09/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410261304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410262174,145269.00
09/09/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410261304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410262174,145270.00
09/09/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410261304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410262174,145271.00
09/09/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410261304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410262174,145272.00
09/09/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410261304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410262174,145273.00
09/09/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410261304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410262174,145274.00
09/09/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410261304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410262174,145275.00
09/09/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410261304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410262174,145276.00
09/09/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410261304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410262174,145277.00
09/09/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410261304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410262174,145278.00
09/09/2014 07:30,2,0.000,ALERT,215.09,299.07,60.022,1410262205,"274151322000083","019011112586793",0.00,17.30,0,295.76,301.47,0.0,0.0,0.000,254921.9,254921.9,23791,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410262240,145279.00
09/09/2014 07:30,2,0.000,ALERT,215.54,299.67,60.038,1410262205,"274151322000076","019011112586793",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,266534.0,266534.0,23781,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410262242,145280.00
09/09/2014 07:30,2,0.000,ALERT,215.09,298.77,60.022,1410262205,"274151322000094","019011112586793",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,191178.5,191178.5,24235,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410262244,145281.00
09/09/2014 07:30,2,0.000,ALERT,214.87,299.37,59.996,1410262205,"274151322000052","019011112586793",0.00,17.50,0,294.86,301.47,0.0,0.0,0.000,256101.3,256101.3,23730,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410262246,145282.00
09/09/2014 07:30,2,0.000,ALERT,215.09,299.67,60.006,1410262205,"274151322000085","019011112586793",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,255237.3,255237.3,23693,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410262248,145283.00
09/09/2014 07:30,2,0.000,ALERT,214.87,298.17,59.975,1410262205,"274151322000087","019011112586793",0.00,17.80,0,294.86,300.57,0.0,0.0,0.000,242636.1,242636.1,23719,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410262250,145284.00
09/09/2014 07:30,2,0.000,ALERT,214.64,299.07,60.006,1410262205,"274151322000088","019011112586793",0.00,17.50,0,295.46,301.17,0.0,0.0,0.000,247929.1,247929.1,23704,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410262252,145285.00
09/09/2014 07:30,2,0.000,ALERT,214.87,300.27,60.001,1410262205,"274151322000095","019011112586793",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,264176.6,264176.6,23773,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410262254,145286.00
09/09/2014 07:30,2,0.000,ALERT,215.54,298.47,59.985,1410262205,"274151322000068","019011112586793",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,189494.0,189494.0,24288,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410262255,145287.00
09/09/2014 07:30,2,0.000,ALERT,214.64,299.07,59.996,1410262205,"274151322000054","019011112586793",0.00,18.00,0,295.46,301.47,0.0,0.0,0.000,252797.6,252797.6,23843,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410262257,145288.00
09/09/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410262205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410263076,145289.00
09/09/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410262205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410263076,145290.00
09/09/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410262205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410263076,145291.00
09/09/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410262205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410263076,145292.00
09/09/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410262205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410263076,145293.00
09/09/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410262205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410263076,145294.00
09/09/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410262205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410263076,145295.00
09/09/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410262205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410263076,145296.00
09/09/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410262205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410263076,145297.00
09/09/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410262205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410263076,145298.00
09/09/2014 07:45,2,0.051,ALERT,213.96,297.26,60.022,1410263104,"274151322000083","019011112586793",15.96,17.50,0,296.36,307.78,0.8,0.0,0.000,254921.9,254921.9,23793,0,0,0,L,1151911521,1,121.78,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410263138,145299.00
09/09/2014 07:45,2,0.051,ALERT,214.64,296.96,60.022,1410263104,"274151322000076","019011112586793",17.85,17.80,0,296.36,307.48,0.9,0.0,0.000,266534.0,266534.0,23783,0,0,0,L,1151911521,1,122.01,124.04,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410263140,145300.00
09/09/2014 07:45,2,0.000,ALERT,213.96,352.27,60.017,1410263104,"274151322000094","019011112586793",37.97,17.30,0,296.06,362.19,0.0,0.0,0.000,191178.5,191178.5,24237,0,0,0,L,1151911521,1,121.78,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1410263142,145301.00
09/09/2014 07:45,2,0.074,ALERT,213.74,296.96,60.017,1410263104,"274151322000052","019011112586793",16.08,17.80,0,296.06,307.18,1.2,0.0,0.000,256101.3,256101.3,23732,0,0,0,L,1151911521,1,121.33,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410263144,145302.00
09/09/2014 07:45,2,0.051,ALERT,213.96,297.26,60.012,1410263104,"274151322000085","019011112586793",17.55,17.80,0,296.36,307.78,0.9,0.0,0.000,255237.3,255237.3,23695,0,0,0,L,1151911521,1,122.68,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410263146,145303.00
09/09/2014 07:45,2,0.062,ALERT,214.19,296.36,60.017,1410263104,"274151322000087","019011112586793",15.74,18.00,0,295.46,306.58,1.0,0.0,0.000,242636.1,242636.1,23721,0,0,0,L,1151911521,1,122.23,123.81,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410263148,145304.00
09/09/2014 07:45,2,0.037,ALERT,213.29,296.66,60.022,1410263104,"274151322000088","019011112586793",15.80,18.00,0,296.06,306.58,0.6,0.0,0.000,247929.1,247929.1,23706,0,0,0,L,1151911521,1,122.46,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410263150,145305.00
09/09/2014 07:45,2,0.045,ALERT,214.19,298.17,60.022,1410263104,"274151322000095","019011112586793",17.85,17.30,0,297.26,308.39,0.8,0.0,0.000,264176.6,264176.6,23775,0,0,0,L,1151911521,1,122.23,123.59,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410263152,145306.00
