ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2014 07:45,2,0.008,ALERT,214.41,296.36,60.017,1410263104,"274151322000068","019011112586793",38.31,18.30,0,295.76,363.09,0.0,0.0,0.000,189494.0,189494.0,24290,0,0,0,L,1151911521,1,122.46,124.04,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1410263153,145307.00
09/09/2014 07:45,2,0.049,ALERT,213.74,297.26,60.022,1410263104,"274151322000054","019011112586793",16.58,18.00,0,296.36,307.18,0.8,0.0,0.000,252797.6,252797.6,23845,0,0,0,L,1151911521,1,122.01,123.36,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410263155,145308.00
09/09/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410263104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,63368.599999964,63368.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410263973,145309.00
09/09/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410263104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74029.100000011,74029.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410263973,145310.00
09/09/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410263104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68089,68089,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410263973,145311.00
09/09/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410263104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,84613,84613,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410263973,145312.00
09/09/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410263104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,83668.699999988,83668.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410263973,145313.00
09/09/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410263104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,76314.7,76314.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410263973,145314.00
09/09/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410263104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,74299.500000001,74299.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410263973,145315.00
09/09/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410263104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,75195.1,75195.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410263973,145316.00
09/09/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410263104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67126.8,67126.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410263973,145317.00
09/09/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410263104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,65826.4,65826.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410263973,145318.00
09/09/2014 08:00,2,0.100,ACTIVE,214.19,336.94,59.990,1410264004,"274151322000083","019011112586793",29.00,19.00,0,296.06,342.05,3.0,0.9,0.004,254921.9,254921.9,23795,0,0,0,L,1151911521,1,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264038,145319.00
09/09/2014 08:00,2,0.156,ACTIVE,214.87,336.64,59.990,1410264004,"274151322000076","019011112586793",26.24,19.00,0,295.46,342.95,4.2,2.1,0.013,266534.1,266534.1,23785,0,0,0,L,1151911521,1,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264039,145320.00
09/09/2014 08:00,2,0.084,ALERT,214.19,336.94,59.990,1410264004,"274151322000094","019011112586793",29.62,18.30,0,295.46,385.33,2.5,0.5,0.009,191178.5,191178.5,24239,0,0,0,L,1151911521,1,121.78,124.04,0002,14,0,0,0,0,0,0,115,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1410264041,145321.00
09/09/2014 08:00,2,0.168,ACTIVE,213.96,336.64,59.990,1410264004,"274151322000052","019011112586793",26.24,19.30,0,295.16,347.16,4.5,2.4,0.022,256101.5,256101.5,23734,0,0,0,L,1151911521,1,121.55,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264042,145322.00
09/09/2014 08:00,2,0.152,ACTIVE,214.41,337.24,59.975,1410264004,"274151322000085","019011112586793",25.50,19.00,0,295.76,347.16,3.9,1.8,0.013,255237.4,255237.4,23697,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264043,145323.00
09/09/2014 08:00,2,0.152,ACTIVE,214.19,336.34,60.017,1410264004,"274151322000087","019011112586793",26.02,19.50,0,295.16,351.07,4.0,2.0,0.013,242636.3,242636.3,23723,0,0,0,L,1151911521,1,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264044,145324.00
09/09/2014 08:00,2,0.131,ACTIVE,213.74,336.94,59.985,1410264004,"274151322000088","019011112586793",25.21,19.30,0,295.76,348.96,3.4,1.3,0.013,247929.1,247929.1,23708,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264045,145325.00
09/09/2014 08:00,2,0.150,ACTIVE,214.19,336.94,60.028,1410264004,"274151322000095","019011112586793",25.58,18.70,0,296.96,342.95,3.9,1.8,0.013,264176.7,264176.7,23777,0,0,0,L,1151911521,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264046,145326.00
09/09/2014 08:00,2,0.104,ALERT,214.87,337.54,59.985,1410264004,"274151322000068","019011112586793",29.68,19.50,0,295.16,385.33,3.1,1.1,0.009,189494.1,189494.1,24292,0,0,0,L,1151911521,1,122.46,124.04,0002,17,0,0,0,0,0,0,116,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1410264048,145327.00
09/09/2014 08:00,2,0.145,ACTIVE,214.19,336.04,59.969,1410264004,"274151322000054","019011112586793",25.72,19.50,0,295.76,342.95,3.8,1.7,0.013,252797.7,252797.7,23847,0,0,0,L,1151911521,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264049,145328.00
09/09/2014 08:00,1,0.021,ALERT,212.4,400.85,60.03,1410264004,"033051125000150","019011112586793",42.55,16,0.000,400.36,401.89,0.9,0.0,0.000,83668.699999988,83669.600000024,31,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410264227,145329.00
09/09/2014 08:00,1,0.007,ALERT,211.1,329.61,60.00,1410264004,"033051125000118","019011112586793",42.85,17,0.000,326.84,330.30,0.3,0.0,0.000,84613,84614,33,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410264306,145330.00
09/09/2014 08:00,1,0.053,ALERT,211.7,298.96,60.03,1410264004,"040051121000185","019011112586793",26.98,15,0.000,298.07,304.72,1.4,0.0,0.000,76314.7,76315.000000012,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410264315,145331.00
09/09/2014 08:00,1,0.014,ALERT,211.6,298.78,60.03,1410264004,"040051121000195","019011112586793",27.20,16,0.000,297.56,304.02,0.4,0.0,0.000,74299.500000001,74299.800000001,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410264324,145332.00
09/09/2014 08:00,1,0.045,ALERT,211.9,297.85,60.03,1410264004,"040051121000097","019011112586793",28.53,16,0.000,297.13,303.70,1.2,0.0,0.000,75195.1,75195.7,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410264333,145333.00
09/09/2014 08:00,1,0.025,ALERT,211.6,344.82,60.03,1410264004,"033051125000132","019011112586793",38.14,17,0.000,343.81,344.98,0.9,0.0,0.000,65826.4,65826.9,31,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410264355,145334.00
09/09/2014 08:00,1,0.014,ALERT,211.7,341.28,60.00,1410264004,"033051125000135","019011112586793",38.13,17,0.000,339.45,341.40,0.5,0.0,0.000,63368.599999964,63369.099999964,33,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410264367,145335.00
09/09/2014 08:00,1,0.083,ALERT,211.1,298.86,60.00,1410264004,"040051121000116","019011112586793",28.32,15,0.000,298.51,316.28,2.3,0.0,0.000,74029.100000011,74029.600000011,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410264377,145336.00
09/09/2014 08:00,1,0.061,ALERT,212.0,301.94,60.00,1410264004,"040051121000068","019011112586793",25.72,15,0.000,297.36,315.82,1.5,0.0,0.000,68089,68089.400000036,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410264387,145337.00
09/09/2014 08:00,1,0.135,ALERT,211.3,297.62,60.00,1410264004,"040051121000095","019011112586793",25.39,15,0.000,296.91,315.48,3.4,0.0,0.000,67126.8,67127.2,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410264397,145338.00
09/09/2014 08:15,1,0.167,ACTIVE_NO_POWER,212.5,427.46,60.03,1410264905,"033051125000132","019011112586793",32.90,18,0.000,319.60,440.36,5.4,0.0,0.000,65826.9,65827.3,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264915,145339.00
09/09/2014 08:15,1,0.170,ACTIVE_NO_POWER,212.7,400.32,60.00,1410264905,"033051125000135","019011112586793",30.14,18,0.000,317.80,440.12,5.1,0.0,0.000,63369.099999964,63369.299999952,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264916,145340.00
09/09/2014 08:15,1,0.077,ACTIVE_NO_POWER,212.8,380.30,60.00,1410264905,"040051121000068","019011112586793",25.62,16,0.000,297.41,440.38,1.8,0.0,0.000,68089.400000036,68089.400000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264920,145341.00
09/09/2014 08:15,1,0.185,ACTIVE,211.8,370.49,60.03,1410264905,"033051125000118","019011112586793",36.81,18,0.133,316.68,443.38,6.7,10.9,0.000,84614,84614.6,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264922,145342.00
09/09/2014 08:15,1,0.135,ACTIVE,212.5,342.10,60.00,1410264905,"033051125000150","019011112586793",41.51,17,0.133,315.80,440.31,5.5,10.3,0.009,83669.600000024,83669.699999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264923,145343.00
09/09/2014 08:15,1,0.053,ACTIVE_NO_POWER,212.0,429.88,60.03,1410264905,"040051121000185","019011112586793",27.75,16,0.000,297.60,439.17,1.4,0.0,0.000,76315.000000012,76315.000000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264924,145344.00
09/09/2014 08:15,1,0.032,ACTIVE_NO_POWER,212.2,403.71,60.00,1410264905,"040051121000195","019011112586793",27.21,17,0.000,297.12,441.02,0.7,0.0,0.000,74299.800000001,74299.800000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264925,145345.00
09/09/2014 08:15,2,0.291,ACTIVE,213.29,336.64,60.001,1410264905,"274151322000083","019011112586793",26.90,20.00,0,319.81,347.16,8.0,5.8,0.044,254922.9,254922.9,23796,0,0,0,L,1151911521,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264926,145346.00
09/09/2014 08:15,2,0.311,ACTIVE,213.74,337.84,60.006,1410264905,"274151322000076","019011112586793",27.65,20.30,0,331.83,341.15,8.7,6.4,0.044,266535.3,266535.3,23786,0,0,0,L,1151911521,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264927,145347.00
09/09/2014 08:15,2,0.184,ACTIVE,213.29,379.62,60.006,1410264905,"274151322000094","019011112586793",35.64,19.80,0,326.42,386.23,6.6,4.5,0.031,191179.2,191179.2,24241,0,0,0,L,1151911521,1,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264928,145348.00
09/09/2014 08:15,2,0.312,ACTIVE,212.83,336.04,59.975,1410264905,"274151322000052","019011112586793",27.35,20.30,0,330.63,341.45,8.7,6.4,0.044,256102.7,256102.7,23735,0,0,0,L,1151911521,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264929,145349.00
09/09/2014 08:15,2,0.287,ACTIVE,213.29,336.34,60.001,1410264905,"274151322000085","019011112586793",27.55,20.00,0,331.83,341.15,8.0,5.8,0.040,255238.5,255238.5,23698,0,0,0,L,1151911521,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264930,145350.00
09/09/2014 08:15,2,0.299,ACTIVE,213.06,336.64,60.017,1410264905,"274151322000087","019011112586793",26.84,20.70,0,331.23,342.35,8.1,5.9,0.044,242637.4,242637.4,23724,0,0,0,L,1151911521,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264931,145351.00
09/09/2014 08:15,2,0.279,ACTIVE,212.83,336.04,60.022,1410264905,"274151322000088","019011112586793",25.78,20.30,0,330.63,340.55,7.3,5.2,0.040,247930.0,247930.0,23709,0,0,0,L,1151911521,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264932,145352.00
09/09/2014 08:15,2,0.297,ACTIVE,213.29,337.24,60.017,1410264905,"274151322000095","019011112586793",27.43,19.80,0,331.53,340.85,8.3,6.1,0.049,264177.8,264177.8,23778,0,0,0,L,1151911521,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264933,145353.00
09/09/2014 08:15,2,0.199,ACTIVE,213.96,388.94,60.006,1410264905,"274151322000068","019011112586793",36.54,21.30,0,322.21,394.95,7.4,5.2,0.031,189494.9,189494.9,24294,0,0,0,L,1151911521,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264934,145354.00
09/09/2014 08:15,2,0.289,ACTIVE,212.83,335.74,60.001,1410264905,"274151322000054","019011112586793",27.02,20.70,0,330.93,340.85,7.9,5.7,0.044,252798.7,252798.7,23848,0,0,0,L,1151911521,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410264935,145355.00
09/09/2014 08:15,1,0.045,ALERT,212.2,328.13,60.00,1410264905,"040051121000097","019011112586793",28.98,17,0.000,327.98,339.58,1.3,0.0,0.000,75195.7,75195.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410264938,145356.00
09/09/2014 08:15,1,0.134,ALERT,211.6,335.02,60.03,1410264905,"040051121000095","019011112586793",25.83,16,0.000,334.99,345.93,3.4,0.0,0.000,67127.2,67127.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410264941,145357.00
09/09/2014 08:15,1,0.083,ALERT,212.1,326.21,60.03,1410264905,"040051121000116","019011112586793",28.71,16,0.000,325.28,334.99,2.3,0.0,0.000,74029.600000011,74029.600000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410264944,145358.00
09/09/2014 08:30,1,0.415,ACTIVE_NO_POWER,213.3,424.48,60.03,1410265804,"040051121000097","019011112586793",24.99,19,0.000,297.21,442.37,10.2,0.0,0.000,75195.7,75196.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410265807,145359.00
09/09/2014 08:30,1,0.512,ACTIVE_NO_POWER,212.7,398.55,60.07,1410265804,"040051121000095","019011112586793",21.79,18,0.000,297.74,437.91,11.1,0.0,0.000,67127.2,67128,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410265808,145360.00
09/09/2014 08:30,1,0.276,ACTIVE,213.6,382.06,60.03,1410265804,"033051125000132","019011112586793",33.64,18,0.105,315.89,440.61,9.2,11.2,0.000,65827.3,65828.3,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410265809,145361.00
09/09/2014 08:30,1,0.269,ACTIVE_NO_POWER,213.3,398.72,60.03,1410265804,"033051125000135","019011112586793",33.41,19,0.000,315.38,441.23,8.9,0.0,0.000,63369.299999952,63370.5,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410265811,145362.00
09/09/2014 08:30,1,0.447,ACTIVE_NO_POWER,213.1,407.18,60.07,1410265804,"040051121000116","019011112586793",25.36,18,0.000,298.92,440.08,11.3,0.0,0.000,74029.600000011,74030.300000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410265812,145363.00
09/09/2014 08:30,1,0.448,ACTIVE_NO_POWER,213.2,428.40,60.03,1410265804,"040051121000068","019011112586793",22.09,18,0.000,317.24,439.34,9.8,0.0,0.000,68089.400000036,68090.199999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410265813,145364.00
09/09/2014 08:30,1,0.311,ACTIVE,212.9,398.66,60.03,1410265804,"033051125000118","019011112586793",38.49,19,0.143,315.20,444.35,11.9,11.4,0.000,84614.6,84616.2,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410265814,145365.00
09/09/2014 08:30,1,0.324,ACTIVE,213.6,399.03,60.03,1410265804,"033051125000150","019011112586793",38.19,18,0.130,318.93,440.45,12.3,13.8,0.000,83669.699999988,83670.600000024,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410265816,145366.00
09/09/2014 08:30,1,0.415,ACTIVE,213.6,353.59,60.03,1410265804,"040051121000185","019011112586793",23.47,18,0.132,316.16,439.80,9.7,13.8,0.011,76315.000000012,76315.399999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410265817,145367.00
09/09/2014 08:30,1,0.399,ACTIVE,213.3,340.30,60.03,1410265804,"040051121000195","019011112586793",23.23,18,0.149,318.93,441.97,9.2,14.6,0.090,74299.800000001,74300.700000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410265818,145368.00
09/09/2014 08:30,2,0.457,ACTIVE,214.64,341.45,60.038,1410265804,"274151322000083","019011112586793",27.83,21.00,0,332.73,345.66,12.9,10.5,0.075,254925.0,254925.0,23797,0,0,0,L,1151911521,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410265819,145369.00
09/09/2014 08:30,2,0.486,ACTIVE,214.87,340.55,60.028,1410265804,"274151322000076","019011112586793",28.53,21.30,0,333.33,345.96,14.1,11.6,0.084,266537.5,266537.5,23787,0,0,0,L,1151911521,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410265820,145370.00
09/09/2014 08:30,2,0.303,ACTIVE,214.64,394.35,60.033,1410265804,"274151322000094","019011112586793",36.92,21.50,0,334.24,412.38,11.3,9.0,0.062,191180.9,191180.9,24242,0,0,0,L,1151911521,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410265821,145371.00
09/09/2014 08:30,2,0.482,ACTIVE,214.19,340.55,60.054,1410265804,"274151322000052","019011112586793",27.91,21.50,0,330.93,345.36,13.7,11.3,0.075,256104.9,256104.9,23736,0,0,0,L,1151911521,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410265822,145372.00
09/09/2014 08:30,2,0.469,ACTIVE,214.87,340.55,60.049,1410265804,"274151322000085","019011112586793",27.71,20.70,0,333.33,345.66,13.2,10.8,0.075,255240.5,255240.5,23699,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410265823,145373.00
09/09/2014 08:30,2,0.465,ACTIVE,214.64,339.65,60.028,1410265804,"274151322000087","019011112586793",27.67,22.00,0,332.13,345.66,13.1,10.7,0.062,242639.4,242639.4,23725,0,0,0,L,1151911521,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410265824,145374.00
09/09/2014 08:30,2,0.445,ACTIVE,214.19,340.85,60.033,1410265804,"274151322000088","019011112586793",27.41,21.00,0,330.93,344.76,12.3,10.0,0.071,247931.9,247931.9,23710,0,0,0,L,1151911521,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410265825,145375.00
09/09/2014 08:30,2,0.484,ACTIVE,214.41,340.55,60.054,1410265804,"274151322000095","019011112586793",27.73,20.70,0,332.43,345.66,13.6,11.2,0.080,264180.0,264180.0,23779,0,0,0,L,1151911521,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410265826,145376.00
09/09/2014 08:30,2,0.227,ACTIVE,215.32,434.63,60.028,1410265804,"274151322000068","019011112586793",41.31,23.00,0,334.84,437.63,9.6,7.3,0.035,189496.6,189496.6,24295,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410265827,145377.00
09/09/2014 08:30,2,0.463,ACTIVE,214.19,340.25,60.028,1410265804,"274151322000054","019011112586793",27.79,21.50,0,332.13,345.36,13.0,10.7,0.071,252800.7,252800.7,23849,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410265828,145378.00
09/09/2014 08:45,1,0.660,ACTIVE,213.8,394.71,60.03,1410266704,"040051121000097","019011112586793",25.73,19,0.158,314.58,440.60,16.9,15.6,0.008,75196.5,75199.2,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410266706,145379.00
09/09/2014 08:45,1,0.736,ACTIVE,213.0,414.29,60.03,1410266704,"040051121000095","019011112586793",22.47,19,0.126,312.00,437.51,16.4,10.2,0.000,67128,67130.2,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410266708,145380.00
09/09/2014 08:45,1,0.422,ACTIVE,214.0,405.44,60.03,1410266704,"033051125000132","019011112586793",34.14,19,0.152,316.31,439.75,14.3,8.1,0.065,65828.3,65830.5,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410266709,145381.00
09/09/2014 08:45,1,0.425,ACTIVE,213.9,388.05,60.03,1410266704,"033051125000135","019011112586793",33.84,19,0.140,315.39,441.25,14.3,10.9,0.005,63370.5,63372.599999964,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410266710,145382.00
09/09/2014 08:45,1,0.692,ACTIVE,213.9,406.41,60.03,1410266704,"040051121000116","019011112586793",25.32,18,0.157,311.64,438.80,17.4,14.1,0.003,74030.300000011,74033.000000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410266712,145383.00
09/09/2014 08:45,1,0.672,ACTIVE,213.8,407.56,60.03,1410266704,"040051121000068","019011112586793",23.02,18,0.143,316.25,439.69,15.4,14.6,0.001,68090.199999988,68092.5,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410266713,145384.00
09/09/2014 08:45,1,0.487,ACTIVE,213.9,336.23,60.03,1410266704,"033051125000118","019011112586793",39.02,19,0.169,315.94,441.57,18.9,22.1,0.231,84616.2,84619.4,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410266714,145385.00
09/09/2014 08:45,1,0.497,ACTIVE,213.5,399.86,60.00,1410266704,"033051125000150","019011112586793",38.99,19,0.157,315.75,441.38,19.3,11.7,0.010,83670.600000024,83673.900000036,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410266715,145386.00
09/09/2014 08:45,1,0.635,ACTIVE,213.6,370.01,60.00,1410266704,"040051121000185","019011112586793",24.53,19,0.097,315.15,439.95,15.5,4.6,0.196,76315.399999988,76317.600000036,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410266717,145387.00
09/09/2014 08:45,1,0.634,ACTIVE,213.9,392.39,60.03,1410266704,"040051121000195","019011112586793",24.06,19,0.140,317.77,440.65,15.2,14.4,0.006,74300.700000001,74303.000000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410266718,145388.00
09/09/2014 08:45,2,0.701,ACTIVE,214.64,343.85,60.012,1410266704,"274151322000083","019011112586793",27.99,21.80,0,332.43,349.26,19.9,17.3,0.137,254928.6,254928.6,23798,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410266719,145389.00
09/09/2014 08:45,2,0.756,ACTIVE,215.32,342.95,60.006,1410266704,"274151322000076","019011112586793",28.57,22.00,0,332.73,350.17,21.9,19.2,0.146,266541.5,266541.5,23788,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410266720,145390.00
09/09/2014 08:45,2,0.471,ACTIVE,214.64,403.07,60.012,1410266704,"274151322000094","019011112586793",37.59,22.50,0,336.34,425.01,18.0,15.4,0.110,191184.0,191184.0,24243,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410266721,145391.00
09/09/2014 08:45,2,0.734,ACTIVE,214.64,343.25,60.033,1410266704,"274151322000052","019011112586793",28.05,22.30,0,331.23,349.56,20.9,18.2,0.137,256108.7,256108.7,23737,0,0,0,L,1151911521,1,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410266722,145392.00
09/09/2014 08:45,2,0.713,ACTIVE,214.87,343.25,60.017,1410266704,"274151322000085","019011112586793",28.15,21.30,0,331.83,349.56,20.3,17.7,0.124,255244.2,255244.2,23700,0,0,0,L,1151911521,1,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410266723,145393.00
09/09/2014 08:45,2,0.715,ACTIVE,215.09,340.55,60.006,1410266704,"274151322000087","019011112586793",27.79,22.80,0,332.13,349.86,20.1,17.4,0.124,242643.1,242643.1,23726,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410266724,145394.00
09/09/2014 08:45,2,0.693,ACTIVE,214.64,342.95,60.012,1410266704,"274151322000088","019011112586793",27.75,21.50,0,333.33,349.26,19.5,16.9,0.124,247935.4,247935.4,23711,0,0,0,L,1151911521,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410266725,145395.00
09/09/2014 08:45,2,0.736,ACTIVE,214.87,344.15,60.012,1410266704,"274151322000095","019011112586793",28.41,21.50,0,331.23,349.86,21.2,18.5,0.137,264183.8,264183.8,23780,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410266726,145396.00
09/09/2014 08:45,2,0.242,ACTIVE,215.54,451.76,60.012,1410266704,"274151322000068","019011112586793",43.06,24.50,0,336.94,455.06,10.7,8.4,0.049,189498.5,189498.5,24296,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410266726,145397.00
09/09/2014 08:45,2,0.703,ACTIVE,214.64,342.65,59.990,1410266704,"274151322000054","019011112586793",28.39,22.30,0,330.93,349.56,20.2,17.6,0.128,252804.4,252804.4,23850,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410266727,145398.00
09/09/2014 09:00,1,1.896,ACTIVE,215.5,388.59,60.03,1410267604,"040051121000097","019011112586793",26.82,20,0.317,303.21,451.01,50.6,51.5,0.336,75199.2,75204.4,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410267606,145399.00
09/09/2014 09:00,1,1.843,ACTIVE,215.4,338.64,60.00,1410267604,"040051121000095","019011112586793",23.85,20,0.270,300.83,445.39,43.7,42.7,0.327,67130.2,67134.7,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410267608,145400.00
09/09/2014 09:00,1,1.150,ACTIVE,215.7,377.76,60.00,1410267604,"033051125000132","019011112586793",35.29,20,0.257,305.94,447.74,40.4,31.8,0.192,65830.5,65834.7,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410267609,145401.00
09/09/2014 09:00,1,1.027,ACTIVE,215.7,383.09,60.03,1410267604,"033051125000135","019011112586793",35.39,20,0.219,306.62,450.44,36.1,28.4,0.097,63372.599999964,63377.099999964,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410267610,145402.00
09/09/2014 09:00,1,1.543,ACTIVE,215.0,347.68,60.00,1410267604,"040051121000116","019011112586793",26.68,19,0.250,301.58,449.81,40.9,41.4,0.267,74033.000000011,74038.100000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410267612,145403.00
09/09/2014 09:00,1,1.459,ACTIVE,215.8,365.95,60.00,1410267604,"040051121000068","019011112586793",24.04,20,0.220,304.06,451.14,34.9,26.7,0.189,68092.5,68097.100000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410267613,145404.00
09/09/2014 09:00,1,1.024,ACTIVE,215.4,399.58,60.03,1410267604,"033051125000118","019011112586793",39.69,20,0.240,304.17,451.56,40.4,33.0,0.140,84619.4,84625.7,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410267614,145405.00
09/09/2014 09:00,1,0.953,ACTIVE,214.9,408.88,60.03,1410267604,"033051125000150","019011112586793",39.73,20,0.224,304.51,451.85,37.7,29.6,0.083,83673.900000036,83680.199999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410267615,145406.00
09/09/2014 09:00,1,1.167,ACTIVE,215.6,395.53,60.03,1410267604,"040051121000185","019011112586793",25.21,20,0.173,306.20,448.04,29.2,14.6,0.219,76317.600000036,76322.300000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410267617,145407.00
09/09/2014 09:00,1,1.154,ACTIVE,215.1,353.72,60.00,1410267604,"040051121000195","019011112586793",25.18,20,0.253,305.24,449.33,28.9,22.0,0.236,74303.000000001,74308.000000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410267618,145408.00
09/09/2014 09:00,2,2.021,ACTIVE,216.45,353.17,59.990,1410267604,"274151322000083","019011112586793",29.34,23.30,0,332.13,380.82,60.0,56.0,0.429,254935.1,254935.1,23799,0,0,0,L,1151911521,1,123.36,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410267619,145409.00
09/09/2014 09:00,2,2.195,ACTIVE,217.13,359.48,59.990,1410267604,"274151322000076","019011112586793",29.90,24.30,0,333.03,382.03,66.5,62.2,0.460,266548.9,266548.9,23789,0,0,0,L,1151911521,1,123.81,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410267620,145410.00
09/09/2014 09:00,2,1.389,ACTIVE,216.67,432.52,59.990,1410267604,"274151322000094","019011112586793",39.84,24.30,0,333.33,453.86,56.1,52.3,0.380,191190.0,191190.0,24244,0,0,0,L,1151911521,1,123.36,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410267621,145411.00
09/09/2014 09:00,2,2.068,ACTIVE,216.22,361.89,59.985,1410267604,"274151322000052","019011112586793",29.40,24.00,0,329.73,381.73,61.5,57.5,0.420,256115.6,256115.6,23738,0,0,0,L,1151911521,1,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410267622,145412.00
09/09/2014 09:00,2,2.082,ACTIVE,216.90,361.29,59.990,1410267604,"274151322000085","019011112586793",29.50,23.00,0,331.23,381.73,62.2,58.1,0.415,255251.0,255251.0,23701,0,0,0,L,1151911521,1,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410267623,145413.00
09/09/2014 09:00,2,2.041,ACTIVE,216.45,360.69,59.990,1410267604,"274151322000087","019011112586793",29.20,24.50,0,329.43,381.73,60.3,56.3,0.407,242649.7,242649.7,23727,0,0,0,L,1151911521,1,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410267624,145414.00
09/09/2014 09:00,2,2.021,ACTIVE,216.22,362.49,59.990,1410267604,"274151322000088","019011112586793",29.22,23.30,0,330.03,382.03,59.8,55.8,0.398,247941.9,247941.9,23712,0,0,0,L,1151911521,1,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410267625,145415.00
09/09/2014 09:00,2,2.184,ACTIVE,216.22,364.29,59.990,1410267604,"274151322000095","019011112586793",29.76,23.50,0,331.23,381.42,65.8,61.6,0.442,264190.9,264190.9,23781,0,0,0,L,1151911521,1,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410267626,145416.00
09/09/2014 09:00,2,1.348,ACTIVE,217.13,433.72,59.996,1410267604,"274151322000068","019011112586793",40.10,25.80,0,333.63,464.08,54.6,50.8,0.358,189504.6,189504.6,24297,0,0,0,L,1151911521,1,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410267627,145417.00
09/09/2014 09:00,2,2.035,ACTIVE,216.22,361.29,60.012,1410267604,"274151322000054","019011112586793",29.46,24.00,0,330.33,382.33,60.7,56.7,0.407,252811.2,252811.2,23851,0,0,0,L,1151911521,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410267628,145418.00
09/09/2014 09:15,1,0.901,ACTIVE,213.9,396.62,60.03,1410268504,"040051121000097","019011112586793",25.70,22,0.140,317.30,442.84,23.0,21.1,0.018,75204.4,75209.1,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410268506,145419.00
09/09/2014 09:15,1,0.953,ACTIVE,213.4,363.24,60.03,1410268504,"040051121000095","019011112586793",23.01,21,0.160,312.07,439.68,21.8,15.0,0.059,67134.7,67138.6,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410268507,145420.00
09/09/2014 09:15,1,0.589,ACTIVE,214.0,410.83,60.03,1410268504,"033051125000132","019011112586793",34.39,21,0.157,316.18,443.21,20.1,15.0,0.007,65834.7,65838.8,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410268509,145421.00
09/09/2014 09:15,1,0.574,ACTIVE,214.5,382.86,60.03,1410268504,"033051125000135","019011112586793",34.32,22,0.150,315.15,444.37,19.6,22.1,0.206,63377.099999964,63381,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410268510,145422.00
09/09/2014 09:15,1,0.917,ACTIVE,213.9,380.66,60.03,1410268504,"040051121000116","019011112586793",25.86,20,0.170,313.77,441.47,23.6,28.2,0.031,74038.100000011,74042.700000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410268511,145423.00
09/09/2014 09:15,1,0.905,ACTIVE,213.9,420.24,60.03,1410268504,"040051121000068","019011112586793",23.23,20,0.152,316.36,442.39,20.9,13.6,0.005,68097.100000024,68101.100000024,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410268513,145424.00
09/09/2014 09:15,1,0.675,ACTIVE,214.1,329.59,60.03,1410268504,"033051125000118","019011112586793",38.65,21,0.160,316.69,443.65,25.9,22.1,0.281,84625.7,84631.2,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410268514,145425.00
09/09/2014 09:15,1,0.682,ACTIVE,213.8,368.64,60.07,1410268504,"033051125000150","019011112586793",38.72,21,0.169,316.19,444.04,26.2,21.5,0.235,83680.199999988,83685.5,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410268515,145426.00
09/09/2014 09:15,1,0.880,ACTIVE,214.3,400.21,60.03,1410268504,"040051121000185","019011112586793",24.67,21,0.163,316.34,441.24,21.6,17.5,0.016,76322.300000024,76326.399999988,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410268517,145427.00
09/09/2014 09:15,1,0.871,ACTIVE,214.1,387.27,60.03,1410268504,"040051121000195","019011112586793",24.73,21,0.187,320.88,441.54,21.4,22.9,0.023,74308.000000001,74312.200000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410268518,145428.00
09/09/2014 09:15,2,0.945,ACTIVE,214.64,345.06,60.017,1410268504,"274151322000083","019011112586793",28.35,23.50,0,335.44,370.60,27.1,24.3,0.186,254941.0,254941.0,23800,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410268519,145429.00
09/09/2014 09:15,2,1.010,ACTIVE,215.32,342.65,60.017,1410268504,"274151322000076","019011112586793",28.98,23.80,0,336.04,375.41,29.6,26.7,0.203,266555.3,266555.3,23790,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410268520,145430.00
09/09/2014 09:15,2,0.627,ACTIVE,214.87,413.89,60.022,1410268504,"274151322000094","019011112586793",38.61,25.00,0,334.24,443.94,24.5,21.7,0.164,191195.3,191195.3,24245,0,0,0,L,1151911521,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410268521,145431.00
09/09/2014 09:15,2,0.969,ACTIVE,214.41,342.05,60.017,1410268504,"274151322000052","019011112586793",28.53,24.30,0,334.54,371.81,28.0,25.1,0.186,256121.7,256121.7,23739,0,0,0,L,1151911521,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410268522,145432.00
09/09/2014 09:15,2,0.953,ACTIVE,214.87,346.86,60.028,1410268504,"274151322000085","019011112586793",28.51,23.30,0,336.04,372.41,27.5,24.6,0.177,255257.0,255257.0,23702,0,0,0,L,1151911521,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410268523,145433.00
09/09/2014 09:15,2,0.941,ACTIVE,214.64,343.25,60.017,1410268504,"274151322000087","019011112586793",28.07,25.30,0,335.74,371.21,26.8,23.9,0.177,242655.5,242655.5,23728,0,0,0,L,1151911521,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410268524,145434.00
09/09/2014 09:15,2,0.936,ACTIVE,214.41,341.75,60.017,1410268504,"274151322000088","019011112586793",27.89,23.50,0,332.73,371.51,26.5,23.6,0.168,247947.7,247947.7,23713,0,0,0,L,1151911521,1,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410268525,145435.00
09/09/2014 09:15,2,0.994,ACTIVE,214.64,342.35,60.012,1410268504,"274151322000095","019011112586793",28.71,23.50,0,335.44,373.91,28.9,26.0,0.186,264197.2,264197.2,23782,0,0,0,L,1151911521,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410268526,145436.00
09/09/2014 09:15,2,0.650,ACTIVE,215.32,406.97,60.017,1410268504,"274151322000068","019011112586793",37.97,26.30,0,334.54,447.85,25.1,22.3,0.159,189510.0,189510.0,24298,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410268527,145437.00
09/09/2014 09:15,2,0.945,ACTIVE,214.64,342.05,60.022,1410268504,"274151322000054","019011112586793",28.57,24.30,0,335.44,372.11,27.3,24.5,0.181,252817.1,252817.1,23852,0,0,0,L,1151911521,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410268528,145438.00
09/09/2014 09:30,1,1.482,ACTIVE,214.3,393.16,60.03,1410269405,"040051121000097","019011112586793",26.55,22,0.226,315.17,443.97,39.1,40.0,0.092,75209.1,75215.4,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410269407,145439.00
09/09/2014 09:30,1,1.530,ACTIVE,214.3,341.61,60.00,1410269405,"040051121000095","019011112586793",23.43,22,0.216,310.79,440.34,35.6,34.6,0.206,67138.6,67144.2,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410269408,145440.00
09/09/2014 09:30,1,0.971,ACTIVE,214.9,356.02,60.00,1410269405,"033051125000132","019011112586793",34.87,22,0.208,315.89,443.84,33.7,34.2,0.227,65838.8,65843.8,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410269410,145441.00
09/09/2014 09:30,1,0.950,ACTIVE,214.5,324.79,60.03,1410269405,"033051125000135","019011112586793",34.71,22,0.198,314.75,444.61,32.8,25.7,0.244,63381,63386.5,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410269411,145442.00
09/09/2014 09:30,1,1.497,ACTIVE,213.9,352.80,60.03,1410269405,"040051121000116","019011112586793",26.13,21,0.233,311.78,442.73,38.9,39.1,0.205,74042.700000011,74049.000000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410269412,145443.00
09/09/2014 09:30,1,1.492,ACTIVE,214.1,375.06,60.03,1410269405,"040051121000068","019011112586793",23.66,22,0.222,314.22,442.97,35.1,26.9,0.099,68101.100000024,68106.900000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410269413,145444.00
09/09/2014 09:30,1,1.099,ACTIVE,214.5,389.60,60.00,1410269405,"033051125000118","019011112586793",39.51,22,0.268,305.56,449.05,43.2,45.3,0.146,84631.2,84638.6,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410269415,145445.00
09/09/2014 09:30,1,1.103,ACTIVE,214.6,387.92,60.00,1410269405,"033051125000150","019011112586793",39.45,22,0.258,305.73,450.19,43.3,34.3,0.272,83685.5,83693.100000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410269417,145446.00
09/09/2014 09:30,1,1.431,ACTIVE,214.4,386.60,60.03,1410269405,"040051121000185","019011112586793",25.70,22,0.212,315.17,442.80,36.6,34.4,0.127,76326.399999988,76332.399999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410269418,145447.00
09/09/2014 09:30,1,1.455,ACTIVE,214.7,402.92,60.03,1410269405,"040051121000195","019011112586793",25.45,22,0.216,316.72,443.11,36.8,29.3,0.074,74312.200000001,74318.300000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410269419,145448.00
09/09/2014 09:30,2,1.572,ACTIVE,215.09,354.37,60.001,1410269405,"274151322000083","019011112586793",28.65,24.80,0,335.44,371.51,45.6,42.1,0.323,254949.0,254949.0,23801,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410269420,145449.00
09/09/2014 09:30,2,1.666,ACTIVE,215.32,358.58,60.012,1410269405,"274151322000076","019011112586793",29.52,25.00,0,336.64,374.21,49.8,46.1,0.336,266564.0,266564.0,23791,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410269421,145450.00
09/09/2014 09:30,2,1.041,ACTIVE,215.32,427.71,60.012,1410269405,"274151322000094","019011112586793",39.50,26.30,0,334.24,448.75,41.3,38.0,0.283,191202.4,191202.4,24246,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410269422,145451.00
09/09/2014 09:30,2,1.600,ACTIVE,214.87,354.67,60.012,1410269405,"274151322000052","019011112586793",28.75,25.30,0,334.54,371.51,46.7,43.1,0.318,256129.8,256129.8,23740,0,0,0,L,1151911521,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410269423,145452.00
09/09/2014 09:30,2,1.584,ACTIVE,215.32,355.28,60.028,1410269405,"274151322000085","019011112586793",28.96,24.30,0,336.34,372.71,46.5,42.9,0.314,255265.0,255265.0,23703,0,0,0,L,1151911521,1,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410269424,145453.00
09/09/2014 09:30,2,1.572,ACTIVE,215.09,354.37,60.012,1410269405,"274151322000087","019011112586793",28.19,27.00,0,335.44,372.11,44.9,41.4,0.301,242663.3,242663.3,23729,0,0,0,L,1151911521,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410269425,145454.00
09/09/2014 09:30,2,1.547,ACTIVE,214.64,354.67,60.017,1410269405,"274151322000088","019011112586793",28.71,24.50,0,335.14,371.81,45.0,41.5,0.292,247955.5,247955.5,23714,0,0,0,L,1151911521,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410269426,145455.00
