ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2014 09:30,2,1.648,ACTIVE,214.87,357.08,60.012,1410269405,"274151322000095","019011112586793",29.32,24.80,0,335.14,374.21,48.9,45.3,0.327,264205.8,264205.8,23783,0,0,0,L,1151911521,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410269427,145456.00
09/09/2014 09:30,2,1.049,ACTIVE,216.00,425.91,60.012,1410269405,"274151322000068","019011112586793",39.40,27.50,0,333.93,440.34,41.9,38.5,0.278,189517.3,189517.3,24299,0,0,0,L,1151911521,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410269428,145457.00
09/09/2014 09:30,2,1.574,ACTIVE,215.09,353.17,60.012,1410269405,"274151322000054","019011112586793",28.88,25.50,0,335.44,372.71,46.1,42.6,0.309,252825.1,252825.1,23853,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410269429,145458.00
09/09/2014 09:45,1,1.230,ALERT,213.3,438.11,60.00,1410270304,"040051121000097","019011112586793",25.94,24,0.234,300.36,450.58,31.7,28.0,0.047,75215.4,75225.1,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410270307,145459.00
09/09/2014 09:45,1,1.275,ALERT,213.5,365.64,60.03,1410270304,"040051121000095","019011112586793",23.29,23,0.247,298.31,448.05,29.5,31.9,0.110,67144.2,67152.7,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410270309,145460.00
09/09/2014 09:45,1,0.809,ACTIVE,214.2,353.30,60.00,1410270304,"033051125000132","019011112586793",34.44,23,0.240,302.25,450.92,27.7,34.3,0.188,65843.8,65852.2,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410270310,145461.00
09/09/2014 09:45,1,0.791,ACTIVE,214.1,413.30,60.03,1410270304,"033051125000135","019011112586793",34.38,24,0.172,301.75,453.10,27.0,25.2,0.023,63386.5,63394.699999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410270311,145462.00
09/09/2014 09:45,1,1.272,ACTIVE,213.2,382.99,60.00,1410270304,"040051121000116","019011112586793",25.44,22,0.227,299.59,450.29,32.2,30.4,0.058,74049.000000011,74058.600000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410270313,145463.00
09/09/2014 09:45,1,1.250,ACTIVE,213.5,404.36,60.03,1410270304,"040051121000068","019011112586793",23.21,23,0.180,301.29,450.90,28.8,34.2,0.036,68106.900000036,68115.600000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410270314,145464.00
09/09/2014 09:45,1,0.919,ACTIVE,213.2,348.20,60.03,1410270304,"033051125000118","019011112586793",39.04,23,0.213,302.37,451.36,35.7,37.0,0.204,84638.6,84649.7,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410270315,145465.00
09/09/2014 09:45,1,0.929,ACTIVE,213.5,328.61,60.00,1410270304,"033051125000150","019011112586793",38.79,23,0.224,300.50,453.05,35.8,37.1,0.284,83693.100000024,83704.100000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410270316,145466.00
09/09/2014 09:45,1,1.243,ACTIVE,213.8,394.35,60.03,1410270304,"040051121000185","019011112586793",24.19,23,0.216,302.00,451.30,29.9,18.1,0.228,76332.399999988,76341.300000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410270318,145467.00
09/09/2014 09:45,1,1.194,ACTIVE,213.5,356.31,60.00,1410270304,"040051121000195","019011112586793",25.27,23,0.220,302.28,450.37,30.0,35.1,0.222,74318.300000001,74327.600000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410270319,145468.00
09/09/2014 09:45,2,1.293,ACTIVE,214.19,349.56,60.001,1410270304,"274151322000083","019011112586793",28.45,26.30,0,328.52,380.22,37.2,34.0,0.265,254960.5,254960.5,23802,0,0,0,L,1151911521,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410270320,145469.00
09/09/2014 09:45,2,1.389,ACTIVE,214.87,342.65,60.006,1410270304,"274151322000076","019011112586793",28.88,26.50,0,331.83,384.13,40.6,37.2,0.270,266576.7,266576.7,23792,0,0,0,L,1151911521,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410270321,145470.00
09/09/2014 09:45,2,0.857,ACTIVE,214.41,413.29,59.996,1410270304,"274151322000094","019011112586793",38.47,28.00,0,335.74,457.47,33.6,30.5,0.225,191212.9,191212.9,24247,0,0,0,L,1151911521,1,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410270322,145471.00
09/09/2014 09:45,2,1.316,ACTIVE,213.96,348.06,60.006,1410270304,"274151322000052","019011112586793",28.57,27.00,0,330.93,380.82,38.1,34.8,0.256,256141.6,256141.6,23741,0,0,0,L,1151911521,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410270323,145472.00
09/09/2014 09:45,2,1.316,ACTIVE,214.41,342.95,60.001,1410270304,"274151322000085","019011112586793",28.35,25.50,0,331.23,382.93,37.9,34.6,0.256,255276.9,255276.9,23704,0,0,0,L,1151911521,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410270324,145473.00
09/09/2014 09:45,2,1.291,ACTIVE,214.19,349.86,60.006,1410270304,"274151322000087","019011112586793",27.81,28.80,0,329.43,381.12,36.4,33.2,0.243,242674.7,242674.7,23730,0,0,0,L,1151911521,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410270325,145474.00
09/09/2014 09:45,2,1.303,ACTIVE,213.96,346.56,60.001,1410270304,"274151322000088","019011112586793",27.75,25.80,0,329.13,381.42,36.6,33.4,0.239,247966.9,247966.9,23715,0,0,0,L,1151911521,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410270326,145475.00
09/09/2014 09:45,2,1.357,ACTIVE,213.96,350.17,60.006,1410270304,"274151322000095","019011112586793",28.86,26.30,0,331.23,381.12,39.8,36.5,0.265,264218.2,264218.2,23784,0,0,0,L,1151911521,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410270327,145476.00
09/09/2014 09:45,2,0.834,ACTIVE,214.87,422.30,59.996,1410270304,"274151322000068","019011112586793",39.74,29.00,0,336.34,461.08,33.7,30.6,0.221,189527.8,189527.8,24300,0,0,0,L,1151911521,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410270328,145477.00
09/09/2014 09:45,2,1.297,ACTIVE,213.96,350.47,60.001,1410270304,"274151322000054","019011112586793",28.61,27.30,0,330.03,381.42,37.6,34.3,0.252,252836.9,252836.9,23854,0,0,0,L,1151911521,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410270329,145478.00
09/09/2014 10:00,1,1.341,ACTIVE,213.3,328.15,60.07,1410271204,"040051121000097","019011112586793",25.93,25,0.223,299.80,451.53,34.6,35.4,0.271,75225.1,75233.2,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410271207,145479.00
09/09/2014 10:00,1,1.401,ACTIVE,212.6,355.77,60.03,1410271204,"040051121000095","019011112586793",23.01,24,0.229,297.76,447.59,32.0,33.0,0.115,67152.7,67159.7,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410271208,145480.00
09/09/2014 10:00,1,0.880,ACTIVE,213.2,426.35,60.07,1410271204,"033051125000132","019011112586793",34.39,24,0.228,303.36,449.99,30.1,30.9,0.076,65852.2,65859.3,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410271210,145481.00
09/09/2014 10:00,1,0.866,ACTIVE,212.6,385.93,60.07,1410271204,"033051125000135","019011112586793",34.12,25,0.211,301.19,453.24,29.4,35.4,0.088,63394.699999988,63401.699999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410271212,145482.00
09/09/2014 10:00,1,1.370,ACTIVE,212.4,386.05,60.03,1410271204,"040051121000116","019011112586793",25.72,23,0.197,298.89,450.37,35.0,27.1,0.108,74058.600000011,74066.500000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410271213,145483.00
09/09/2014 10:00,1,1.349,ACTIVE,212.7,364.98,60.07,1410271204,"040051121000068","019011112586793",23.39,24,0.216,302.27,450.98,31.4,23.6,0.202,68115.600000024,68122.699999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410271214,145484.00
09/09/2014 10:00,1,0.999,ACTIVE,212.8,372.86,60.07,1410271204,"033051125000118","019011112586793",39.12,24,0.242,300.92,452.40,38.8,40.5,0.148,84649.7,84658.9,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410271216,145485.00
09/09/2014 10:00,1,1.001,ACTIVE,213.0,362.56,60.03,1410271204,"033051125000150","019011112586793",39.11,24,0.251,300.05,452.41,38.9,32.4,0.190,83704.100000024,83713.400000036,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410271217,145486.00
09/09/2014 10:00,1,1.304,ACTIVE,212.9,378.46,60.03,1410271204,"040051121000185","019011112586793",25.30,24,0.195,300.99,449.16,32.8,25.4,0.073,76341.300000024,76348.899999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410271218,145487.00
09/09/2014 10:00,1,1.321,ACTIVE,213.0,363.88,60.03,1410271204,"040051121000195","019011112586793",25.00,24,0.208,302.61,449.36,32.8,25.1,0.210,74327.600000001,74335.300000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410271219,145488.00
09/09/2014 10:00,2,1.422,ACTIVE,214.19,345.96,60.028,1410271204,"274151322000083","019011112586793",28.13,27.30,0,321.01,379.32,40.5,37.2,0.274,254970.2,254970.2,23803,0,0,0,L,1151911521,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410271220,145489.00
09/09/2014 10:00,2,1.490,ACTIVE,214.41,347.16,60.033,1410271204,"274151322000076","019011112586793",29.12,27.80,0,323.11,380.52,43.9,40.5,0.318,266587.4,266587.4,23793,0,0,0,L,1151911521,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410271221,145490.00
09/09/2014 10:00,2,0.963,ACTIVE,213.96,402.77,60.033,1410271204,"274151322000094","019011112586793",37.65,29.30,0,333.03,459.57,36.8,33.6,0.247,191221.7,191221.7,24248,0,0,0,L,1151911521,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410271222,145491.00
09/09/2014 10:00,2,1.445,ACTIVE,213.74,341.45,60.033,1410271204,"274151322000052","019011112586793",28.23,28.30,0,321.91,379.02,41.3,37.9,0.261,256151.6,256151.6,23742,0,0,0,L,1151911521,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410271223,145492.00
09/09/2014 10:00,2,1.422,ACTIVE,214.41,352.27,60.028,1410271204,"274151322000085","019011112586793",28.47,26.50,0,322.21,379.62,41.0,37.6,0.270,255286.8,255286.8,23705,0,0,0,L,1151911521,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410271224,145493.00
09/09/2014 10:00,2,1.406,ACTIVE,214.19,343.55,60.033,1410271204,"274151322000087","019011112586793",27.73,30.80,0,322.21,379.02,39.5,36.2,0.256,242684.2,242684.2,23731,0,0,0,L,1151911521,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410271225,145494.00
09/09/2014 10:00,2,1.391,ACTIVE,213.51,342.35,60.033,1410271204,"274151322000088","019011112586793",28.21,27.30,0,319.81,379.62,39.7,36.4,0.256,247976.5,247976.5,23716,0,0,0,L,1151911521,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410271226,145495.00
09/09/2014 10:00,2,1.494,ACTIVE,214.41,345.66,60.049,1410271204,"274151322000095","019011112586793",28.57,27.50,0,320.11,379.62,43.3,39.8,0.278,264228.6,264228.6,23785,0,0,0,L,1151911521,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410271227,145496.00
09/09/2014 10:00,2,0.961,ACTIVE,214.87,408.48,60.033,1410271204,"274151322000068","019011112586793",38.19,30.30,0,333.63,456.57,37.3,34.1,0.239,189536.8,189536.8,24301,0,0,0,L,1151911521,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410271228,145497.00
09/09/2014 10:00,2,1.424,ACTIVE,214.19,343.25,60.043,1410271204,"274151322000054","019011112586793",28.19,28.50,0,319.81,380.22,40.6,37.3,0.261,252846.7,252846.7,23855,0,0,0,L,1151911521,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410271229,145498.00
09/09/2014 10:15,1,0.999,ACTIVE,213.1,350.61,60.03,1410272103,"040051121000097","019011112586793",25.94,25,0.210,310.99,443.55,25.7,29.1,0.144,75233.2,75240.1,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410272106,145499.00
09/09/2014 10:15,1,1.079,ACTIVE,213.0,395.33,60.03,1410272103,"040051121000095","019011112586793",22.64,25,0.132,311.48,440.06,24.3,18.9,0.014,67159.7,67165.6,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410272107,145500.00
09/09/2014 10:15,1,0.632,ACTIVE,213.7,407.35,60.03,1410272103,"033051125000132","019011112586793",34.06,24,0.166,314.45,443.35,21.4,12.8,0.010,65859.3,65864.4,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410272108,145501.00
09/09/2014 10:15,1,0.650,ACTIVE,213.0,390.33,60.03,1410272103,"033051125000135","019011112586793",33.95,25,0.131,314.65,443.04,21.9,21.3,0.020,63401.699999988,63407.299999952,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410272110,145502.00
09/09/2014 10:15,1,1.045,ACTIVE,212.6,326.61,60.03,1410272103,"040051121000116","019011112586793",25.32,23,0.209,310.17,442.40,26.3,29.9,0.271,74066.500000011,74073.100000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410272111,145503.00
09/09/2014 10:15,1,1.022,ACTIVE,212.8,345.22,60.03,1410272103,"040051121000068","019011112586793",22.98,24,0.178,315.57,442.74,23.3,26.1,0.140,68122.699999988,68128.699999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410272112,145504.00
09/09/2014 10:15,1,0.758,ACTIVE,212.8,358.86,60.03,1410272103,"033051125000118","019011112586793",38.63,25,0.253,314.57,443.71,29.1,34.9,0.183,84658.9,84666.8,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410272114,145505.00
09/09/2014 10:15,1,0.759,ACTIVE,212.7,412.52,60.03,1410272103,"033051125000150","019011112586793",38.67,25,0.185,314.78,444.66,29.2,26.4,0.034,83713.400000036,83721.300000012,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410272115,145506.00
09/09/2014 10:15,1,0.973,ACTIVE,212.4,369.18,60.03,1410272103,"040051121000185","019011112586793",24.92,25,0.202,313.53,442.87,24.1,21.8,0.056,76348.899999988,76355.2,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410272117,145507.00
09/09/2014 10:15,1,0.973,ACTIVE,212.6,336.37,60.03,1410272103,"040051121000195","019011112586793",24.81,25,0.190,315.34,443.36,24.0,20.6,0.216,74335.300000001,74341.800000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410272118,145508.00
09/09/2014 10:15,2,1.074,ACTIVE,213.96,341.45,60.012,1410272103,"274151322000083","019011112586793",28.01,27.80,0,333.03,359.18,30.5,27.5,0.208,254978.6,254978.6,23804,0,0,0,L,1151911521,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410272119,145509.00
09/09/2014 10:15,2,1.131,ACTIVE,214.41,345.66,60.022,1410272103,"274151322000076","019011112586793",28.77,28.30,0,334.54,360.69,32.9,29.9,0.221,266596.6,266596.6,23794,0,0,0,L,1151911521,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410272120,145510.00
09/09/2014 10:15,2,0.713,ACTIVE,213.96,409.38,60.017,1410272103,"274151322000094","019011112586793",37.99,30.00,0,333.03,433.42,27.5,24.7,0.181,191229.2,191229.2,24249,0,0,0,L,1151911521,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410272121,145511.00
09/09/2014 10:15,2,1.086,ACTIVE,213.96,343.25,60.001,1410272103,"274151322000052","019011112586793",28.23,28.80,0,332.43,359.18,31.1,28.1,0.208,256160.2,256160.2,23743,0,0,0,L,1151911521,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410272122,145512.00
09/09/2014 10:15,2,1.074,ACTIVE,213.96,346.56,60.049,1410272103,"274151322000085","019011112586793",28.25,27.00,0,333.93,359.48,30.8,27.8,0.203,255295.3,255295.3,23706,0,0,0,L,1151911521,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410272123,145513.00
09/09/2014 10:15,2,1.066,ACTIVE,213.96,347.76,60.017,1410272103,"274151322000087","019011112586793",27.39,32.00,0,333.03,358.28,29.6,26.6,0.199,242692.3,242692.3,23732,0,0,0,L,1151911521,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410272124,145514.00
09/09/2014 10:15,2,1.055,ACTIVE,213.51,342.65,60.022,1410272103,"274151322000088","019011112586793",27.77,27.50,0,333.33,358.88,29.7,26.7,0.194,247984.8,247984.8,23717,0,0,0,L,1151911521,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410272125,145515.00
09/09/2014 10:15,2,1.125,ACTIVE,213.96,341.45,60.022,1410272103,"274151322000095","019011112586793",28.43,28.00,0,333.33,360.38,32.4,29.3,0.212,264237.6,264237.6,23786,0,0,0,L,1151911521,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410272126,145516.00
09/09/2014 10:15,2,0.727,ACTIVE,214.41,410.88,60.012,1410272103,"274151322000068","019011112586793",38.29,30.80,0,332.13,438.83,28.0,25.1,0.172,189544.4,189544.4,24302,0,0,0,L,1151911521,1,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410272127,145517.00
09/09/2014 10:15,2,1.090,ACTIVE,213.74,348.36,60.038,1410272103,"274151322000054","019011112586793",27.71,28.80,0,333.03,359.48,30.5,27.5,0.203,252855.1,252855.1,23856,0,0,0,L,1151911521,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410272128,145518.00
09/09/2014 10:30,1,1.474,ACTIVE,213.4,371.30,60.03,1410273004,"040051121000097","019011112586793",25.84,25,0.242,312.68,443.42,37.9,29.7,0.163,75240.1,75246.3,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273006,145519.00
09/09/2014 10:30,1,1.488,ACTIVE,213.2,350.72,60.03,1410273004,"040051121000095","019011112586793",23.64,25,0.191,310.48,440.35,35.0,33.0,0.222,67165.6,67171,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273008,145520.00
09/09/2014 10:30,1,1.005,ACTIVE,214.2,325.56,60.03,1410273004,"033051125000132","019011112586793",28.27,25,0.190,312.73,439.86,28.2,18.0,0.295,65864.4,65868.9,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273009,145521.00
09/09/2014 10:30,1,0.936,ACTIVE,214.1,350.24,60.03,1410273004,"033051125000135","019011112586793",34.68,25,0.196,314.80,444.62,32.3,33.0,0.164,63407.299999952,63412.799999952,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273010,145522.00
09/09/2014 10:30,1,1.492,ACTIVE,213.7,382.55,60.03,1410273004,"040051121000116","019011112586793",25.93,23,0.226,310.27,442.19,38.5,29.2,0.100,74073.100000011,74079.400000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273011,145523.00
09/09/2014 10:30,1,1.467,ACTIVE,213.8,394.89,60.00,1410273004,"040051121000068","019011112586793",23.64,24,0.206,313.74,442.95,34.5,26.3,0.086,68128.699999988,68134.400000036,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273013,145524.00
09/09/2014 10:30,1,1.094,ACTIVE,213.8,413.94,60.03,1410273004,"033051125000118","019011112586793",39.24,25,0.257,317.20,443.70,42.7,43.4,0.085,84666.8,84674.1,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273014,145525.00
09/09/2014 10:30,1,1.101,ACTIVE,213.7,336.56,60.03,1410273004,"033051125000150","019011112586793",39.02,25,0.272,314.55,444.58,42.7,44.6,0.342,83721.300000012,83728.600000024,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273015,145526.00
09/09/2014 10:30,1,1.467,ACTIVE,213.9,364.12,60.03,1410273004,"040051121000185","019011112586793",24.89,25,0.219,314.54,442.78,36.3,29.2,0.188,76355.2,76360.899999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273016,145527.00
09/09/2014 10:30,1,1.454,ACTIVE,213.5,367.40,60.03,1410273004,"040051121000195","019011112586793",25.18,25,0.220,316.20,443.06,36.4,35.2,0.173,74341.800000001,74347.700000001,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273018,145528.00
09/09/2014 10:30,2,1.543,ACTIVE,214.19,351.37,60.017,1410273004,"274151322000083","019011112586793",28.49,28.30,0,333.03,361.89,44.5,41.0,0.301,254986.5,254986.5,23805,0,0,0,L,1151911521,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273019,145529.00
09/09/2014 10:30,2,1.639,ACTIVE,214.87,353.77,60.022,1410273004,"274151322000076","019011112586793",28.88,28.80,0,333.93,363.99,47.9,44.3,0.323,266605.1,266605.1,23795,0,0,0,L,1151911521,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273020,145530.00
09/09/2014 10:30,2,0.992,ACTIVE,213.96,418.39,60.017,1410273004,"274151322000094","019011112586793",39.24,30.80,0,332.43,436.73,39.5,36.2,0.274,191236.2,191236.2,24250,0,0,0,L,1151911521,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273021,145531.00
09/09/2014 10:30,2,1.561,ACTIVE,213.74,354.07,60.017,1410273004,"274151322000052","019011112586793",28.53,29.50,0,333.03,362.19,45.1,41.6,0.301,256168.2,256168.2,23744,0,0,0,L,1151911521,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273022,145532.00
09/09/2014 10:30,2,1.551,ACTIVE,214.41,342.95,60.022,1410273004,"274151322000085","019011112586793",28.43,27.50,0,333.93,362.49,44.7,41.2,0.283,255303.2,255303.2,23707,0,0,0,L,1151911521,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273023,145533.00
09/09/2014 10:30,2,1.537,ACTIVE,214.41,353.47,60.022,1410273004,"274151322000087","019011112586793",27.75,33.00,0,333.33,361.29,43.2,39.8,0.278,242700.0,242700.0,23733,0,0,0,L,1151911521,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273024,145534.00
09/09/2014 10:30,2,1.516,ACTIVE,213.74,354.07,60.006,1410273004,"274151322000088","019011112586793",28.31,28.30,0,333.03,361.59,43.5,40.0,0.287,247992.4,247992.4,23718,0,0,0,L,1151911521,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273025,145535.00
09/09/2014 10:30,2,1.607,ACTIVE,213.96,354.07,59.990,1410273004,"274151322000095","019011112586793",29.10,28.50,0,333.03,363.09,47.4,43.8,0.314,264246.0,264246.0,23787,0,0,0,L,1151911521,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273026,145536.00
09/09/2014 10:30,2,1.045,ACTIVE,214.87,408.78,60.028,1410273004,"274151322000068","019011112586793",38.27,31.50,0,332.43,436.43,40.0,36.7,0.265,189551.6,189551.6,24303,0,0,0,L,1151911521,1,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273027,145537.00
09/09/2014 10:30,2,1.541,ACTIVE,213.96,343.85,60.017,1410273004,"274151322000054","019011112586793",28.47,29.50,0,332.73,362.19,44.5,41.0,0.301,252863.0,252863.0,23857,0,0,0,L,1151911521,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273028,145538.00
09/09/2014 10:45,1,2.060,ACTIVE,213.6,309.32,60.03,1410273904,"040051121000097","019011112586793",25.86,26,0.341,302.87,448.15,53.0,50.0,0.346,75246.3,75257,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273906,145539.00
09/09/2014 10:45,1,2.060,ACTIVE,213.9,424.44,60.00,1410273904,"040051121000095","019011112586793",23.59,26,0.292,314.36,440.60,48.3,36.9,0.120,67171,67180.2,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273907,145540.00
09/09/2014 10:45,1,1.358,ACTIVE,214.1,373.64,60.03,1410273904,"033051125000132","019011112586793",30.74,26,0.243,312.15,440.02,41.5,30.7,0.227,65868.9,65876.5,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273908,145541.00
09/09/2014 10:45,1,1.300,ACTIVE,213.6,408.52,60.00,1410273904,"033051125000135","019011112586793",34.61,26,0.293,314.57,437.12,44.8,36.3,0.108,63412.799999952,63421.699999988,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273910,145542.00
09/09/2014 10:45,1,2.059,ACTIVE,213.3,328.90,60.00,1410273904,"040051121000116","019011112586793",25.85,24,0.345,301.58,446.80,53.0,51.1,0.399,74079.400000011,74089.700000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273911,145543.00
09/09/2014 10:45,1,2.032,ACTIVE,213.9,398.81,60.03,1410273904,"040051121000068","019011112586793",23.72,25,0.286,314.73,437.57,47.9,48.4,0.278,68134.400000036,68143.800000012,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273913,145544.00
09/09/2014 10:45,1,1.579,ACTIVE,213.5,402.05,60.00,1410273904,"033051125000118","019011112586793",34.81,26,0.268,300.92,449.75,54.7,37.2,0.171,84674.1,84685.9,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273914,145545.00
09/09/2014 10:45,1,1.578,ACTIVE,214.3,345.72,60.00,1410273904,"033051125000150","019011112586793",34.78,26,0.332,300.62,451.07,54.6,54.5,0.384,83728.600000024,83740.400000036,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273915,145546.00
09/09/2014 10:45,1,2.016,ACTIVE,214.3,399.96,60.00,1410273904,"040051121000185","019011112586793",25.36,26,0.311,314.52,445.35,50.8,53.5,0.200,76360.899999988,76371.000000012,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273917,145547.00
09/09/2014 10:45,1,2.014,ACTIVE,213.6,403.61,60.00,1410273904,"040051121000195","019011112586793",25.53,26,0.319,305.93,446.68,51.1,42.7,0.231,74347.700000001,74357.900000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273918,145548.00
09/09/2014 10:45,2,2.152,ACTIVE,213.96,358.58,59.990,1410273904,"274151322000083","019011112586793",28.41,29.30,0,333.93,370.60,61.9,57.8,0.446,254999.0,254999.0,23806,0,0,0,L,1151911521,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273919,145549.00
09/09/2014 10:45,2,2.250,ACTIVE,214.19,354.97,60.001,1410273904,"274151322000076","019011112586793",29.28,30.30,0,335.14,373.31,66.7,62.5,0.468,266618.7,266618.7,23796,0,0,0,L,1151911521,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273920,145550.00
09/09/2014 10:45,2,1.469,ACTIVE,213.96,403.97,59.985,1410273904,"274151322000094","019011112586793",37.27,31.80,0,334.24,447.85,55.7,51.8,0.393,191247.5,191247.5,24251,0,0,0,L,1151911521,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273921,145551.00
09/09/2014 10:45,2,2.172,ACTIVE,213.74,354.97,59.985,1410273904,"274151322000052","019011112586793",28.43,30.80,0,333.63,370.90,62.5,58.4,0.429,256180.9,256180.9,23745,0,0,0,L,1151911521,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273922,145552.00
09/09/2014 10:45,2,2.143,ACTIVE,213.74,361.29,59.969,1410273904,"274151322000085","019011112586793",28.77,28.50,0,334.84,370.90,62.3,58.2,0.424,255315.8,255315.8,23708,0,0,0,L,1151911521,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273923,145553.00
09/09/2014 10:45,2,2.121,ACTIVE,213.74,359.48,59.985,1410273904,"274151322000087","019011112586793",27.95,34.80,0,333.93,369.70,60.0,56.0,0.407,242712.2,242712.2,23734,0,0,0,L,1151911521,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273923,145554.00
09/09/2014 10:45,2,2.117,ACTIVE,213.51,350.17,59.985,1410273904,"274151322000088","019011112586793",28.31,29.30,0,333.33,370.60,60.7,56.7,0.415,248004.7,248004.7,23719,0,0,0,L,1151911521,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273924,145555.00
09/09/2014 10:45,2,2.250,ACTIVE,213.74,357.08,59.985,1410273904,"274151322000095","019011112586793",28.98,29.80,0,333.33,372.41,66.0,61.8,0.451,264259.5,264259.5,23788,0,0,0,L,1151911521,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273925,145556.00
09/09/2014 10:45,2,1.424,ACTIVE,214.41,427.71,59.990,1410273904,"274151322000068","019011112586793",39.28,32.40,0,335.44,446.65,56.3,52.4,0.380,189563.0,189563.0,24304,0,0,0,L,1151911521,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273926,145557.00
09/09/2014 10:45,2,2.152,ACTIVE,213.74,353.47,59.990,1410273904,"274151322000054","019011112586793",28.41,30.80,0,333.33,371.21,61.9,57.9,0.433,252875.6,252875.6,23858,0,0,0,L,1151911521,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410273927,145558.00
09/09/2014 11:00,1,2.283,ACTIVE,214.6,416.02,60.00,1410274804,"040051121000097","019011112586793",26.06,27,0.333,299.53,449.02,59.2,52.1,0.100,75257,75269.4,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410274807,145559.00
09/09/2014 11:00,1,2.308,ACTIVE,213.8,359.75,60.00,1410274804,"040051121000095","019011112586793",23.51,27,0.348,299.95,445.84,54.0,43.4,0.325,67180.2,67191.1,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410274808,145560.00
09/09/2014 11:00,1,1.553,ACTIVE,214.4,373.85,60.00,1410274804,"033051125000132","019011112586793",29.31,27,0.258,311.68,422.03,45.3,44.2,0.176,65876.5,65885.4,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410274809,145561.00
09/09/2014 11:00,1,1.469,ACTIVE,214.4,335.09,60.00,1410274804,"033051125000135","019011112586793",34.40,27,0.332,318.80,448.18,50.2,53.4,0.392,63421.699999988,63432.299999952,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410274811,145562.00
09/09/2014 11:00,1,2.397,ACTIVE,214.3,405.66,60.00,1410274804,"040051121000116","019011112586793",24.46,25,0.275,295.93,448.18,58.3,42.8,0.184,74089.700000011,74101.800000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410274812,145563.00
09/09/2014 11:00,1,2.309,ACTIVE,214.4,391.29,60.00,1410274804,"040051121000068","019011112586793",23.55,26,0.329,303.12,448.82,54.1,56.5,0.222,68143.800000012,68155,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410274813,145564.00
09/09/2014 11:00,1,1.799,ACTIVE,214.2,321.35,60.00,1410274804,"033051125000118","019011112586793",30.96,27,0.296,301.19,448.90,55.4,52.4,0.368,84685.9,84698.3,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410274815,145565.00
09/09/2014 11:00,1,1.801,ACTIVE,213.8,318.13,60.00,1410274804,"033051125000150","019011112586793",30.36,27,0.320,299.55,450.49,54.4,61.7,0.331,83740.400000036,83752.800000012,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410274816,145566.00
09/09/2014 11:00,1,2.258,ACTIVE,214.8,333.50,60.00,1410274804,"040051121000185","019011112586793",25.56,27,0.356,302.00,448.68,57.4,58.1,0.312,76371.000000012,76382.899999988,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410274817,145567.00
09/09/2014 11:00,1,2.310,ACTIVE,214.6,348.75,60.00,1410274804,"040051121000195","019011112586793",25.18,27,0.296,301.39,447.78,57.8,43.5,0.407,74357.900000001,74370.100000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410274819,145568.00
09/09/2014 11:00,2,2.410,ACTIVE,215.77,362.79,59.990,1410274804,"274151322000083","019011112586793",28.31,30.50,0,334.54,377.82,69.0,64.7,0.491,255013.8,255013.8,23807,0,0,0,L,1151911521,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410274820,145569.00
09/09/2014 11:00,2,2.535,ACTIVE,216.45,369.40,59.985,1410274804,"274151322000076","019011112586793",29.04,31.50,0,336.04,384.13,74.5,70.0,0.513,266634.7,266634.7,23797,0,0,0,L,1151911521,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410274820,145570.00
09/09/2014 11:00,2,1.580,ACTIVE,216.45,427.41,59.996,1410274804,"274151322000094","019011112586793",39.20,33.00,0,386.83,449.65,62.8,58.7,0.438,191260.8,191260.8,24252,0,0,0,L,1151911521,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410274821,145571.00
09/09/2014 11:00,2,2.432,ACTIVE,216.00,357.68,60.022,1410274804,"274151322000052","019011112586793",28.33,32.20,0,334.54,381.42,69.8,65.4,0.473,256195.9,256195.9,23746,0,0,0,L,1151911521,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410274822,145572.00
09/09/2014 11:00,2,2.396,ACTIVE,216.00,366.10,59.990,1410274804,"274151322000085","019011112586793",28.73,29.80,0,335.14,381.12,69.7,65.3,0.464,255330.7,255330.7,23709,0,0,0,L,1151911521,1,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410274823,145573.00
09/09/2014 11:00,2,2.369,ACTIVE,216.00,360.69,59.959,1410274804,"274151322000087","019011112586793",27.77,36.50,0,334.84,380.82,66.6,62.4,0.455,242726.5,242726.5,23735,0,0,0,L,1151911521,1,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410274824,145574.00
09/09/2014 11:00,2,2.385,ACTIVE,215.54,361.89,59.985,1410274804,"274151322000088","019011112586793",28.17,30.80,0,334.84,380.82,68.0,63.7,0.455,248019.2,248019.2,23720,0,0,0,L,1151911521,1,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410274825,145575.00
09/09/2014 11:00,2,2.537,ACTIVE,216.00,364.89,59.990,1410274804,"274151322000095","019011112586793",28.63,31.30,0,335.14,379.92,73.5,69.0,0.486,264275.2,264275.2,23789,0,0,0,L,1151911521,1,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410274826,145576.00
09/09/2014 11:00,2,1.490,ACTIVE,216.45,440.94,59.990,1410274804,"274151322000068","019011112586793",40.26,33.50,0,389.84,453.86,61.6,57.5,0.424,189576.4,189576.4,24305,0,0,0,L,1151911521,1,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410274827,145577.00
09/09/2014 11:00,2,2.414,ACTIVE,216.00,360.99,59.990,1410274804,"274151322000054","019011112586793",28.33,32.20,0,334.84,378.72,69.2,64.9,0.473,252890.4,252890.4,23859,0,0,0,L,1151911521,1,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410274828,145578.00
09/09/2014 11:15,1,3.467,ACTIVE,216.1,327.07,60.03,1410275705,"040051121000097","019011112586793",25.76,29,0.394,298.32,450.54,88.9,84.9,0.413,75269.4,75284.7,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410275708,145579.00
09/09/2014 11:15,1,3.478,ACTIVE,215.1,337.93,60.03,1410275705,"040051121000095","019011112586793",23.36,29,0.353,297.06,447.82,80.8,75.5,0.375,67191.1,67205.3,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410275709,145580.00
09/09/2014 11:15,1,2.233,ACTIVE,215.9,342.19,60.03,1410275705,"033051125000132","019011112586793",34.61,28,0.333,301.44,447.34,76.9,71.8,0.362,65885.4,65898.4,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410275710,145581.00
09/09/2014 11:15,1,2.298,ACTIVE,215.9,351.84,60.00,1410275705,"033051125000135","019011112586793",34.06,29,0.344,301.83,452.10,77.9,74.2,0.368,63432.299999952,63445.199999988,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410275711,145582.00
09/09/2014 11:15,1,3.650,ACTIVE,215.1,352.10,60.03,1410275705,"040051121000116","019011112586793",25.58,26,0.410,296.96,450.97,92.9,88.0,0.427,74101.800000011,74117.300000011,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410275713,145583.00
09/09/2014 11:15,1,3.860,ACTIVE,215.7,342.96,60.03,1410275705,"040051121000068","019011112586793",23.44,27,0.398,302.08,450.81,90.0,85.6,0.421,68155,68169.199999988,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410275714,145584.00
09/09/2014 11:15,1,2.839,ALERT,215.7,324.13,60.00,1410275705,"033051125000118","019011112586793",39.36,28,0.496,298.70,450.03,111.2,106.8,0.509,84698.3,84713.8,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410275716,145585.00
09/09/2014 11:15,1,2.842,ACTIVE,216.0,350.35,60.03,1410275705,"033051125000150","019011112586793",38.73,28,0.489,300.13,451.49,109.5,105.3,0.505,83752.800000012,83768.300000012,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410275717,145586.00
09/09/2014 11:15,1,3.723,ACTIVE,215.9,355.13,60.03,1410275705,"040051121000185","019011112586793",25.66,29,0.421,300.28,449.99,95.0,90.6,0.437,76382.899999988,76398.399999988,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410275718,145587.00
09/09/2014 11:15,1,3.671,ACTIVE,215.8,339.92,60.03,1410275705,"040051121000195","019011112586793",25.48,28,0.414,301.21,448.33,93.0,88.8,0.431,74370.100000001,74385.400000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410275719,145588.00
09/09/2014 11:15,2,3.576,ACTIVE,216.22,351.67,60.028,1410275705,"274151322000083","019011112586793",28.39,35.00,0,333.93,385.03,102.9,97.4,0.415,255032.4,255032.4,23808,0,0,0,L,1151911521,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410275720,145589.00
09/09/2014 11:15,2,3.809,ACTIVE,216.90,348.96,59.996,1410275705,"274151322000076","019011112586793",28.94,36.00,0,334.84,382.93,111.7,105.9,0.429,266654.8,266654.8,23798,0,0,0,L,1151911521,1,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410275721,145590.00
09/09/2014 11:15,2,2.344,ACTIVE,216.45,420.50,59.996,1410275705,"274151322000094","019011112586793",39.62,36.80,0,387.14,448.15,94.4,89.2,0.354,191277.6,191277.6,24253,0,0,0,L,1151911521,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410275722,145591.00
09/09/2014 11:15,2,3.660,ACTIVE,216.45,356.48,59.985,1410275705,"274151322000052","019011112586793",28.09,36.50,0,333.93,385.33,104.1,98.5,0.398,256214.6,256214.6,23747,0,0,0,L,1151911521,1,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410275723,145592.00
09/09/2014 11:15,2,3.670,ACTIVE,216.67,351.97,60.012,1410275705,"274151322000085","019011112586793",28.17,33.50,0,334.54,385.63,104.6,99.0,0.393,255349.5,255349.5,23710,0,0,0,L,1151911521,1,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410275724,145593.00
09/09/2014 11:15,2,3.578,ACTIVE,216.22,348.36,60.001,1410275705,"274151322000087","019011112586793",27.45,40.80,0,333.93,385.33,99.5,94.1,0.380,242744.4,242744.4,23736,0,0,0,L,1151911521,1,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410275725,145594.00
09/09/2014 11:15,2,3.609,ACTIVE,216.00,358.28,60.001,1410275705,"274151322000088","019011112586793",28.03,34.30,0,334.24,385.63,102.4,96.9,0.384,248037.5,248037.5,23721,0,0,0,L,1151911521,1,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410275726,145595.00
09/09/2014 11:15,2,3.758,ACTIVE,216.00,346.26,59.969,1410275705,"274151322000095","019011112586793",28.96,35.00,0,332.73,380.82,110.2,104.4,0.411,264295.1,264295.1,23790,0,0,0,L,1151911521,1,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410275727,145596.00
09/09/2014 11:15,2,2.420,ACTIVE,217.13,421.70,60.017,1410275705,"274151322000068","019011112586793",38.53,37.80,0,390.44,455.67,94.7,89.4,0.358,189593.3,189593.3,24306,0,0,0,L,1151911521,1,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410275728,145597.00
09/09/2014 11:15,2,3.643,ACTIVE,216.22,355.58,59.996,1410275705,"274151322000054","019011112586793",28.21,35.60,0,333.93,386.53,104.0,98.4,0.398,252909.0,252909.0,23860,0,0,0,L,1151911521,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410275729,145598.00
09/09/2014 11:30,1,3.447,ACTIVE,215.4,344.48,60.00,1410276604,"040051121000097","019011112586793",24.80,32,0.377,315.81,394.05,85.0,81.1,0.395,75284.7,75311.8,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410276607,145599.00
09/09/2014 11:30,1,3.491,ACTIVE,215.3,327.89,60.00,1410276604,"040051121000095","019011112586793",22.36,32,0.338,316.56,387.67,77.6,72.8,0.359,67205.3,67229.5,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410276608,145600.00
09/09/2014 11:30,1,2.214,ACTIVE,215.7,344.47,60.00,1410276604,"033051125000132","019011112586793",33.29,31,0.319,317.16,386.88,73.3,68.5,0.342,65898.4,65921.4,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410276609,145601.00
09/09/2014 11:30,1,2.206,ACTIVE,215.9,326.93,60.00,1410276604,"033051125000135","019011112586793",32.96,32,0.321,316.58,386.10,72.3,69.2,0.345,63445.199999988,63468.399999976,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410276611,145602.00
