ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2014 11:30,1,3.436,ACTIVE,214.7,325.88,60.00,1410276604,"040051121000116","019011112586793",24.81,29,0.373,313.94,391.46,84.8,79.9,0.395,74117.300000011,74144.100000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410276612,145603.00
09/09/2014 11:30,1,3.461,ACTIVE,215.2,326.59,59.96,1410276604,"040051121000068","019011112586793",22.54,31,0.341,316.88,389.44,77.6,73.2,0.366,68169.199999988,68194.100000024,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410276613,145604.00
09/09/2014 11:30,1,2.537,ACTIVE,215.2,354.58,60.00,1410276604,"033051125000118","019011112586793",37.83,31,0.424,308.36,398.12,95.5,91.0,0.439,84713.8,84743.9,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410276614,145605.00
09/09/2014 11:30,1,2.543,ACTIVE,215.3,345.69,60.00,1410276604,"033051125000150","019011112586793",37.81,32,0.428,308.26,399.05,95.7,92.0,0.446,83768.300000012,83798.300000012,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410276616,145606.00
09/09/2014 11:30,1,3.453,ACTIVE,215.6,328.78,60.00,1410276604,"040051121000185","019011112586793",24.58,32,0.372,313.23,395.56,84.4,80.0,0.392,76398.399999988,76425.300000024,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410276617,145607.00
09/09/2014 11:30,1,3.536,ACTIVE,215.2,330.46,59.96,1410276604,"040051121000195","019011112586793",24.82,31,0.386,314.73,393.94,87.3,82.8,0.408,74385.400000001,74412.400000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410276618,145608.00
09/09/2014 11:30,2,3.578,ACTIVE,216.22,349.26,59.980,1410276604,"274151322000083","019011112586793",27.25,40.80,0,333.03,405.77,98.7,93.3,0.389,255063.6,255063.6,23809,0,0,0,L,1151911521,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410276619,145609.00
09/09/2014 11:30,2,3.805,ACTIVE,217.13,346.26,59.985,1410276604,"274151322000076","019011112586793",27.85,42.50,0,334.54,406.37,107.2,101.5,0.411,266688.7,266688.7,23799,0,0,0,L,1151911521,1,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410276620,145610.00
09/09/2014 11:30,2,2.377,ACTIVE,216.67,407.57,59.996,1410276604,"274151322000094","019011112586793",37.89,42.00,0,386.83,461.68,90.6,85.6,0.340,191306.6,191306.6,24254,0,0,0,L,1151911521,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410276621,145611.00
09/09/2014 11:30,2,3.621,ACTIVE,216.45,344.45,59.980,1410276604,"274151322000052","019011112586793",27.25,43.20,0,333.33,405.17,100.0,94.6,0.384,256246.3,256246.3,23748,0,0,0,L,1151911521,1,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410276622,145612.00
09/09/2014 11:30,2,3.596,ACTIVE,216.67,353.17,59.985,1410276604,"274151322000085","019011112586793",27.69,39.50,0,333.93,405.77,100.9,95.5,0.380,255381.5,255381.5,23711,0,0,0,L,1151911521,1,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410276623,145613.00
09/09/2014 11:30,2,3.572,ACTIVE,216.67,348.66,59.985,1410276604,"274151322000087","019011112586793",26.04,48.50,0,333.63,403.07,94.2,89.0,0.358,242774.4,242774.4,23737,0,0,0,L,1151911521,1,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410276624,145614.00
09/09/2014 11:30,2,3.576,ACTIVE,216.45,348.06,59.980,1410276604,"274151322000088","019011112586793",27.27,40.00,0,333.33,404.87,98.7,93.4,0.362,248068.8,248068.8,23722,0,0,0,L,1151911521,1,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410276625,145615.00
09/09/2014 11:30,2,3.771,ACTIVE,216.45,348.66,59.985,1410276604,"274151322000095","019011112586793",27.67,41.80,0,332.73,408.18,105.6,100.0,0.389,264328.6,264328.6,23791,0,0,0,L,1151911521,1,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410276626,145616.00
09/09/2014 11:30,2,2.363,ACTIVE,217.35,407.27,59.980,1410276604,"274151322000068","019011112586793",38.09,43.60,0,385.93,461.08,90.7,85.6,0.336,189622.4,189622.4,24307,0,0,0,L,1151911521,1,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410276627,145617.00
09/09/2014 11:30,2,3.623,ACTIVE,216.45,347.46,59.985,1410276604,"274151322000054","019011112586793",27.29,42.30,0,333.03,406.37,100.1,94.7,0.380,252940.7,252940.7,23861,0,0,0,L,1151911521,1,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410276628,145618.00
09/09/2014 11:45,1,4.392,ACTIVE,216.7,343.52,60.03,1410277504,"040051121000097","019011112586793",25.35,33,0.491,316.69,385.63,110.8,106.1,0.505,75311.8,75333.8,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410277506,145619.00
09/09/2014 11:45,1,4.332,ACTIVE,215.6,328.83,60.00,1410277504,"040051121000095","019011112586793",22.71,33,0.431,317.68,379.33,97.9,92.5,0.447,67229.5,67249.3,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410277507,145620.00
09/09/2014 11:45,1,2.795,ACTIVE,215.4,332.67,60.03,1410277504,"033051125000132","019011112586793",33.79,32,0.413,318.80,378.83,94.0,88.8,0.430,65921.4,65940.1,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410277509,145621.00
09/09/2014 11:45,1,2.764,ACTIVE,216.0,353.22,60.00,1410277504,"033051125000135","019011112586793",33.93,33,0.415,317.94,378.96,93.3,89.6,0.432,63468.399999976,63487.199999988,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410277510,145622.00
09/09/2014 11:45,1,4.461,ACTIVE,215.7,357.71,60.00,1410277504,"040051121000116","019011112586793",25.08,29,0.492,316.03,384.55,111.3,105.8,0.506,74144.100000011,74166.100000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410277511,145623.00
09/09/2014 11:45,1,4.470,ALERT,216.6,346.69,60.00,1410277504,"040051121000068","019011112586793",22.87,32,0.450,317.06,380.82,101.7,97.3,0.467,68194.100000024,68214.300000012,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410277513,145624.00
09/09/2014 11:45,1,3.184,ACTIVE,216.7,328.11,60.00,1410277504,"033051125000118","019011112586793",38.44,32,0.541,315.03,391.76,121.8,116.9,0.550,84743.9,84768.7,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410277514,145625.00
09/09/2014 11:45,1,3.076,ACTIVE,216.9,332.81,60.00,1410277504,"033051125000150","019011112586793",38.70,32,0.528,313.68,393.05,118.4,114.4,0.537,83798.300000012,83823.199999988,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410277515,145626.00
09/09/2014 11:45,1,4.185,ACTIVE,217.4,340.64,60.00,1410277504,"040051121000185","019011112586793",25.03,33,0.461,318.31,385.25,104.2,99.7,0.474,76425.300000024,76447.000000012,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410277516,145627.00
09/09/2014 11:45,1,4.242,ACTIVE,217.4,349.09,60.03,1410277504,"040051121000195","019011112586793",24.97,32,0.465,317.61,385.85,105.4,100.6,0.480,74412.400000001,74434.400000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410277518,145628.00
09/09/2014 11:45,2,4.551,ACTIVE,216.90,354.67,59.990,1410277504,"274151322000083","019011112586793",27.59,41.80,0,332.13,398.56,127.1,120.7,0.508,255089.1,255089.1,23810,0,0,0,L,1151911521,1,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410277519,145629.00
09/09/2014 11:45,2,4.805,ACTIVE,217.80,362.79,60.001,1410277504,"274151322000076","019011112586793",28.47,44.00,0,333.63,401.86,138.6,131.8,0.535,266716.4,266716.4,23800,0,0,0,L,1151911521,1,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410277520,145630.00
09/09/2014 11:45,2,3.027,ACTIVE,216.90,420.80,60.001,1410277504,"274151322000094","019011112586793",38.31,43.60,0,384.43,457.17,117.0,111.1,0.451,191330.0,191330.0,24255,0,0,0,L,1151911521,1,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410277521,145631.00
09/09/2014 11:45,2,4.627,ACTIVE,216.67,361.89,59.996,1410277504,"274151322000052","019011112586793",27.71,44.00,0,332.43,399.46,129.8,123.4,0.495,256272.1,256272.1,23749,0,0,0,L,1151911521,1,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410277522,145632.00
09/09/2014 11:45,2,4.586,ACTIVE,217.13,363.69,60.001,1410277504,"274151322000085","019011112586793",27.77,40.20,0,333.03,400.36,128.8,122.4,0.486,255407.5,255407.5,23712,0,0,0,L,1151911521,1,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410277523,145633.00
09/09/2014 11:45,2,4.529,ACTIVE,216.90,360.38,59.996,1410277504,"274151322000087","019011112586793",26.12,51.00,0,333.03,396.15,119.8,113.7,0.455,242798.6,242798.6,23738,0,0,0,L,1151911521,1,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410277524,145634.00
09/09/2014 11:45,2,4.551,ACTIVE,216.90,356.78,59.996,1410277504,"274151322000088","019011112586793",27.63,41.30,0,333.03,399.16,127.3,121.0,0.477,248094.3,248094.3,23723,0,0,0,L,1151911521,1,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410277525,145635.00
09/09/2014 11:45,2,4.770,ACTIVE,216.67,363.99,59.990,1410277504,"274151322000095","019011112586793",28.07,43.00,0,331.53,402.16,135.5,128.9,0.508,264355.9,264355.9,23792,0,0,0,L,1151911521,1,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410277526,145636.00
09/09/2014 11:45,2,3.057,ACTIVE,217.80,413.29,59.996,1410277504,"274151322000068","019011112586793",38.27,44.30,0,385.93,455.97,117.7,111.7,0.451,189645.9,189645.9,24308,0,0,0,L,1151911521,1,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410277527,145637.00
09/09/2014 11:45,2,4.588,ACTIVE,216.90,363.09,59.996,1410277504,"274151322000054","019011112586793",27.65,44.00,0,332.13,400.06,128.4,122.0,0.486,252966.5,252966.5,23862,0,0,0,L,1151911521,1,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410277528,145638.00
09/09/2014 12:00,1,7.108,ACTIVE,217.1,358.07,60.03,1410278404,"040051121000097","019011112586793",24.04,37,0.757,316.25,392.93,170.0,163.7,0.748,75333.8,75370.2,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410278407,145639.00
09/09/2014 12:00,1,7.091,ACTIVE,217.3,356.50,60.03,1410278404,"040051121000095","019011112586793",21.49,37,0.676,315.89,386.76,151.6,146.3,0.670,67249.3,67281.7,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410278408,145640.00
09/09/2014 12:00,1,4.577,ACTIVE,216.8,364.45,60.03,1410278404,"033051125000132","019011112586793",32.33,35,0.650,316.12,385.30,147.2,140.2,0.649,65940.1,65971.4,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410278409,145641.00
09/09/2014 12:00,1,4.531,ACTIVE,217.2,366.39,60.03,1410278404,"033051125000135","019011112586793",31.96,36,0.643,317.23,386.19,144.1,139.0,0.643,63487.199999988,63518.099999964,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410278410,145642.00
09/09/2014 12:00,1,7.026,ACTIVE,216.6,357.32,60.03,1410278404,"040051121000116","019011112586793",24.03,33,0.750,314.87,391.44,168.0,161.1,0.741,74166.100000011,74202.100000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410278412,145643.00
09/09/2014 12:00,1,7.214,ACTIVE,217.5,359.36,60.03,1410278404,"040051121000068","019011112586793",21.45,35,0.684,315.33,389.17,154.0,147.9,0.682,68214.300000012,68247.400000036,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410278413,145644.00
09/09/2014 12:00,1,5.210,ACTIVE,216.9,349.27,60.03,1410278404,"033051125000118","019011112586793",37.60,36,0.869,311.06,396.72,194.9,187.6,0.852,84768.7,84810.1,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410278414,145645.00
09/09/2014 12:00,1,5.212,ACTIVE,217.3,370.30,60.03,1410278404,"033051125000150","019011112586793",37.48,36,0.869,312.14,398.74,194.4,187.2,0.851,83823.199999988,83864.5,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410278416,145646.00
09/09/2014 12:00,1,7.229,ACTIVE,217.5,326.38,60.03,1410278404,"040051121000185","019011112586793",23.80,37,0.763,317.22,392.92,171.2,165.0,0.756,76447.000000012,76483.600000036,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410278417,145647.00
09/09/2014 12:00,1,7.308,ACTIVE,217.0,357.86,60.03,1410278404,"040051121000195","019011112586793",23.96,36,0.774,316.32,392.57,174.2,166.7,0.763,74434.400000001,74471.400000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410278418,145648.00
09/09/2014 12:00,2,7.275,ACTIVE,218.71,372.41,59.990,1410278404,"274151322000083","019011112586793",26.50,49.30,0,333.63,403.07,195.4,186.7,0.778,255130.7,255130.7,23811,0,0,0,L,1151911521,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410278419,145649.00
09/09/2014 12:00,2,7.770,ACTIVE,219.84,360.38,60.001,1410278404,"274151322000076","019011112586793",27.10,50.40,0,334.54,406.07,213.0,203.6,0.826,266761.6,266761.6,23801,0,0,0,L,1151911521,1,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410278420,145650.00
09/09/2014 12:00,2,4.895,ACTIVE,219.16,408.48,60.001,1410278404,"274151322000094","019011112586793",37.15,48.30,0,373.31,460.17,184.3,175.9,0.707,191369.0,191369.0,24256,0,0,0,L,1151911521,1,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410278421,145651.00
09/09/2014 12:00,2,7.418,ACTIVE,219.16,373.01,60.006,1410278404,"274151322000052","019011112586793",26.34,50.60,0,333.93,404.27,197.9,189.1,0.756,256314.2,256314.2,23750,0,0,0,L,1151911521,1,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410278422,145652.00
09/09/2014 12:00,2,7.467,ACTIVE,219.39,354.37,59.975,1410278404,"274151322000085","019011112586793",26.50,46.00,0,333.63,404.27,200.6,191.6,0.751,255450.1,255450.1,23713,0,0,0,L,1151911521,1,125.62,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410278423,145653.00
09/09/2014 12:00,2,7.244,ACTIVE,218.93,357.98,60.001,1410278404,"274151322000087","019011112586793",24.81,58.50,0,333.93,399.76,182.1,173.9,0.689,242837.7,242837.7,23739,0,0,0,L,1151911521,1,124.94,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410278424,145654.00
09/09/2014 12:00,2,7.385,ACTIVE,218.93,363.39,60.001,1410278404,"274151322000088","019011112586793",26.26,46.40,0,333.03,403.07,196.2,187.5,0.725,248136.0,248136.0,23724,0,0,0,L,1151911521,1,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410278425,145655.00
09/09/2014 12:00,2,7.754,ACTIVE,218.71,356.48,60.006,1410278404,"274151322000095","019011112586793",26.74,49.30,0,333.33,407.27,209.8,200.6,0.769,264400.5,264400.5,23793,0,0,0,L,1151911521,1,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410278426,145656.00
09/09/2014 12:00,2,4.912,ACTIVE,219.84,417.49,59.985,1410278404,"274151322000068","019011112586793",37.27,49.50,0,377.52,455.37,184.9,176.6,0.698,189685.1,189685.1,24309,0,0,0,L,1151911521,1,125.62,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410278427,145657.00
09/09/2014 12:00,2,7.430,ACTIVE,218.93,354.07,60.006,1410278404,"274151322000054","019011112586793",26.22,50.60,0,333.03,404.87,197.3,188.5,0.742,253008.5,253008.5,23863,0,0,0,L,1151911521,1,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410278428,145658.00
09/09/2014 12:15,1,7.050,ACTIVE,218.2,337.64,60.00,1410279304,"040051121000097","019011112586793",24.02,40,0.746,315.48,383.41,168.5,161.9,0.743,75370.2,75410.4,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410279306,145659.00
09/09/2014 12:15,1,7.070,ACTIVE,217.7,325.20,60.00,1410279304,"040051121000095","019011112586793",21.59,39,0.674,316.59,378.21,151.9,145.7,0.672,67281.7,67317.8,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410279307,145660.00
09/09/2014 12:15,1,4.519,ACTIVE,218.3,369.74,60.00,1410279304,"033051125000132","019011112586793",32.33,38,0.638,317.34,375.98,145.4,138.8,0.640,65971.4,66005.8,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410279309,145661.00
09/09/2014 12:15,1,4.446,ACTIVE,218.4,356.83,60.00,1410279304,"033051125000135","019011112586793",32.29,39,0.634,317.33,376.27,142.8,137.7,0.633,63518.099999964,63552.5,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410279310,145662.00
09/09/2014 12:15,1,6.945,ACTIVE,217.4,335.08,60.00,1410279304,"040051121000116","019011112586793",24.09,37,0.738,314.91,381.27,166.5,159.7,0.734,74202.100000011,74241.800000011,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410279311,145663.00
09/09/2014 12:15,1,7.174,ACTIVE,217.9,334.71,60.03,1410279304,"040051121000068","019011112586793",21.61,38,0.682,315.99,378.65,154.2,148.1,0.683,68247.400000036,68284,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410279312,145664.00
09/09/2014 12:15,1,5.198,ACTIVE,218.1,360.85,60.00,1410279304,"033051125000118","019011112586793",37.30,39,0.856,313.03,389.43,192.9,185.0,0.842,84810.1,84856.3,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410279314,145665.00
09/09/2014 12:15,1,5.143,ACTIVE,218.4,384.22,60.00,1410279304,"033051125000150","019011112586793",37.48,39,0.852,312.95,390.24,191.8,185.0,0.838,83864.5,83910.699999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410279315,145666.00
09/09/2014 12:15,1,7.129,ACTIVE,218.2,334.63,60.03,1410279304,"040051121000185","019011112586793",23.71,41,0.746,316.54,382.30,168.2,161.9,0.737,76483.600000036,76524.000000012,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410279316,145667.00
09/09/2014 12:15,1,7.252,ACTIVE,217.7,372.21,60.00,1410279304,"040051121000195","019011112586793",23.64,40,0.751,316.19,383.04,170.5,162.4,0.746,74471.400000001,74512.100000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410279318,145668.00
09/09/2014 12:15,2,7.219,ACTIVE,219.39,361.29,59.990,1410279304,"274151322000083","019011112586793",26.40,53.30,0,337.54,394.65,192.9,184.2,0.787,255176.8,255176.8,23812,0,0,0,L,1151911521,1,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410279319,145669.00
09/09/2014 12:15,2,7.738,ACTIVE,220.52,367.90,60.006,1410279304,"274151322000076","019011112586793",26.88,54.50,0,336.64,399.16,210.5,201.3,0.809,266811.8,266811.8,23802,0,0,0,L,1151911521,1,125.62,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410279320,145670.00
09/09/2014 12:15,2,4.838,ACTIVE,219.61,411.78,60.006,1410279304,"274151322000094","019011112586793",37.35,51.50,0,373.91,442.14,183.1,174.8,0.703,191412.7,191412.7,24257,0,0,0,L,1151911521,1,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410279321,145671.00
09/09/2014 12:15,2,7.342,ACTIVE,219.61,358.28,60.001,1410279304,"274151322000052","019011112586793",26.34,55.50,0,336.94,396.15,195.8,187.1,0.765,256360.9,256360.9,23751,0,0,0,L,1151911521,1,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410279322,145672.00
09/09/2014 12:15,2,7.400,ACTIVE,219.61,359.48,59.990,1410279304,"274151322000085","019011112586793",26.76,50.80,0,337.54,396.75,200.4,191.5,0.751,255497.7,255497.7,23714,0,0,0,L,1151911521,1,126.07,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410279322,145673.00
09/09/2014 12:15,2,7.271,ACTIVE,219.39,356.18,59.975,1410279304,"274151322000087","019011112586793",24.25,65.00,0,338.44,392.25,178.5,170.3,0.681,242880.4,242880.4,23740,0,0,0,L,1151911521,1,125.62,125.17,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410279323,145674.00
09/09/2014 12:15,2,7.316,ACTIVE,219.61,354.07,60.001,1410279304,"274151322000088","019011112586793",26.26,50.60,0,337.54,396.15,194.5,185.8,0.703,248182.4,248182.4,23725,0,0,0,L,1151911521,1,126.30,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410279324,145675.00
09/09/2014 12:15,2,7.646,ACTIVE,219.61,365.19,60.001,1410279304,"274151322000095","019011112586793",26.86,54.50,0,337.84,398.26,207.9,198.8,0.769,264450.1,264450.1,23794,0,0,0,L,1151911521,1,125.62,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410279325,145676.00
09/09/2014 12:15,2,4.932,ACTIVE,220.52,401.26,60.001,1410279304,"274151322000068","019011112586793",36.74,52.30,0,375.71,446.05,182.8,174.5,0.703,189728.9,189728.9,24310,0,0,0,L,1151911521,1,126.07,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410279326,145677.00
09/09/2014 12:15,2,7.422,ACTIVE,219.61,363.09,60.001,1410279304,"274151322000054","019011112586793",26.18,55.00,0,337.24,396.45,196.6,187.8,0.716,253055.2,253055.2,23864,0,0,0,L,1151911521,1,125.40,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410279327,145678.00
09/09/2014 12:30,1,7.095,ACTIVE,217.6,324.61,60.00,1410280206,"040051121000097","019011112586793",23.92,42,0.750,316.53,383.50,168.9,162.1,0.741,75410.4,75450.5,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410280208,145679.00
09/09/2014 12:30,1,7.094,ACTIVE,217.2,325.64,60.03,1410280206,"040051121000095","019011112586793",21.48,41,0.673,317.21,378.99,151.6,145.8,0.673,67317.8,67353.8,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410280209,145680.00
09/09/2014 12:30,1,4.607,ACTIVE,217.7,360.22,60.03,1410280206,"033051125000132","019011112586793",31.92,41,0.645,317.81,375.96,146.3,139.5,0.648,66005.8,66040.4,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410280210,145681.00
09/09/2014 12:30,1,4.550,ACTIVE,217.5,362.50,60.03,1410280206,"033051125000135","019011112586793",31.64,41,0.640,317.95,375.35,143.2,138.5,0.636,63552.5,63586.599999964,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410280212,145682.00
09/09/2014 12:30,1,7.085,ACTIVE,216.6,360.66,60.00,1410280206,"040051121000116","019011112586793",23.74,39,0.745,315.47,381.14,167.4,159.9,0.737,74241.800000011,74281.300000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410280213,145683.00
09/09/2014 12:30,1,7.213,ACTIVE,217.2,366.99,60.03,1410280206,"040051121000068","019011112586793",21.51,40,0.683,316.86,379.18,154.4,147.8,0.686,68284,68320.5,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410280214,145684.00
09/09/2014 12:30,1,5.244,ACTIVE,216.8,381.28,60.03,1410280206,"033051125000118","019011112586793",37.14,41,0.863,313.16,388.84,193.8,185.9,0.837,84856.3,84902.4,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410280216,145685.00
09/09/2014 12:30,1,5.205,ACTIVE,217.3,377.81,60.00,1410280206,"033051125000150","019011112586793",37.24,41,0.861,312.41,389.45,192.9,185.6,0.845,83910.699999988,83956.600000024,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410280217,145686.00
09/09/2014 12:30,1,7.258,ACTIVE,217.6,375.83,60.00,1410280206,"040051121000185","019011112586793",23.38,43,0.751,317.45,382.54,168.9,162.5,0.744,76524.000000012,76564.2,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410280218,145687.00
09/09/2014 12:30,1,7.274,ACTIVE,217.0,370.21,60.00,1410280206,"040051121000195","019011112586793",23.66,43,0.759,316.95,383.03,171.3,163.8,0.752,74512.100000001,74552.400000001,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410280219,145688.00
09/09/2014 12:30,2,7.332,ACTIVE,218.26,376.62,60.012,1410280206,"274151322000083","019011112586793",26.10,58.80,0,337.24,394.05,193.6,185.0,0.778,255222.6,255222.6,23813,0,0,0,L,1151911521,1,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410280220,145689.00
09/09/2014 12:30,2,7.789,ACTIVE,219.39,368.20,60.017,1410280206,"274151322000076","019011112586793",26.76,58.00,0,336.34,398.56,211.1,201.9,0.826,266861.8,266861.8,23803,0,0,0,L,1151911521,1,125.40,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410280221,145690.00
09/09/2014 12:30,2,4.936,ACTIVE,218.71,420.50,60.012,1410280206,"274151322000094","019011112586793",36.82,54.80,0,370.00,438.53,183.9,175.5,0.707,191456.3,191456.3,24258,0,0,0,L,1151911521,1,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410280222,145691.00
09/09/2014 12:30,2,7.400,ACTIVE,218.48,366.70,60.012,1410280206,"274151322000052","019011112586793",26.18,59.80,0,336.64,395.25,196.3,187.6,0.742,256407.4,256407.4,23752,0,0,0,L,1151911521,1,124.49,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410280223,145692.00
09/09/2014 12:30,2,7.498,ACTIVE,218.71,360.69,60.017,1410280206,"274151322000085","019011112586793",26.40,53.30,0,335.74,396.75,200.6,191.6,0.756,255545.2,255545.2,23715,0,0,0,L,1151911521,1,125.17,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410280224,145693.00
09/09/2014 12:30,2,7.311,ACTIVE,218.26,374.21,60.001,1410280206,"274151322000087","019011112586793",24.01,70.70,0,336.94,390.14,177.8,169.7,0.663,242922.5,242922.5,23741,0,0,0,L,1151911521,1,124.94,124.49,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410280225,145694.00
09/09/2014 12:30,2,7.377,ACTIVE,218.26,376.92,60.012,1410280206,"274151322000088","019011112586793",26.06,53.80,0,336.04,395.55,194.8,186.1,0.729,248228.5,248228.5,23726,0,0,0,L,1151911521,1,125.40,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410280226,145695.00
09/09/2014 12:30,2,7.729,ACTIVE,218.03,380.22,60.012,1410280206,"274151322000095","019011112586793",26.62,59.00,0,337.24,397.96,208.4,199.2,0.778,264499.4,264499.4,23795,0,0,0,L,1151911521,1,125.17,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410280227,145696.00
09/09/2014 12:30,2,5.000,ACTIVE,219.61,415.69,60.012,1410280206,"274151322000068","019011112586793",36.50,54.80,0,373.01,444.24,184.6,176.3,0.698,189772.5,189772.5,24311,0,0,0,L,1151911521,1,125.40,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410280228,145697.00
09/09/2014 12:30,2,7.420,ACTIVE,218.26,377.22,60.012,1410280206,"274151322000054","019011112586793",26.22,57.30,0,336.04,396.15,197.0,188.3,0.742,253101.8,253101.8,23865,0,0,0,L,1151911521,1,124.94,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410280229,145698.00
09/09/2014 12:45,1,7.185,ACTIVE,218.1,380.20,60.00,1410281104,"040051121000097","019011112586793",23.99,43,0.760,315.78,383.43,171.6,164.9,0.752,75450.5,75491.2,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410281107,145699.00
09/09/2014 12:45,1,7.201,ACTIVE,217.6,373.13,60.03,1410281104,"040051121000095","019011112586793",21.39,41,0.678,315.60,377.34,153.2,147.1,0.673,67353.8,67390.3,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410281108,145700.00
09/09/2014 12:45,1,4.631,ACTIVE,217.7,336.44,60.00,1410281104,"033051125000132","019011112586793",32.17,41,0.655,317.10,375.75,148.2,141.9,0.652,66040.4,66075.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410281109,145701.00
09/09/2014 12:45,1,4.596,ACTIVE,218.1,327.62,60.00,1410281104,"033051125000135","019011112586793",31.77,41,0.647,316.91,376.16,145.3,140.4,0.645,63586.599999964,63621.399999976,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410281111,145702.00
09/09/2014 12:45,1,7.115,ACTIVE,216.7,321.72,60.00,1410281104,"040051121000116","019011112586793",23.98,39,0.753,314.70,381.76,169.8,162.1,0.746,74281.300000011,74321.500000011,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410281112,145703.00
09/09/2014 12:45,1,7.325,ACTIVE,217.7,334.86,60.00,1410281104,"040051121000068","019011112586793",21.34,41,0.689,315.71,378.92,155.5,149.2,0.683,68320.5,68357.400000036,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410281113,145704.00
09/09/2014 12:45,1,5.292,ACTIVE,217.4,336.90,60.00,1410281104,"033051125000118","019011112586793",37.28,42,0.873,312.10,389.46,196.3,188.4,0.851,84902.4,84948.8,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410281114,145705.00
09/09/2014 12:45,1,5.263,ACTIVE,217.5,327.22,60.00,1410281104,"033051125000150","019011112586793",37.35,42,0.872,311.52,390.13,195.6,188.3,0.852,83956.600000024,84003.199999988,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410281116,145706.00
09/09/2014 12:45,1,7.278,ACTIVE,218.0,324.63,60.03,1410281104,"040051121000185","019011112586793",23.66,43,0.762,315.01,383.50,171.3,165.4,0.753,76564.2,76605.100000036,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410281117,145707.00
09/09/2014 12:45,1,7.371,ACTIVE,216.6,361.83,60.00,1410281104,"040051121000195","019011112586793",23.69,43,0.768,314.98,382.82,173.7,165.3,0.759,74552.400000001,74593.200000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410281118,145708.00
09/09/2014 12:45,2,7.420,ACTIVE,218.26,370.00,60.006,1410281104,"274151322000083","019011112586793",26.10,59.80,0,336.04,394.65,196.0,187.2,0.782,255269.0,255269.0,23814,0,0,0,L,1151911521,1,124.72,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410281119,145709.00
09/09/2014 12:45,2,7.939,ACTIVE,219.16,378.72,59.996,1410281104,"274151322000076","019011112586793",26.64,59.80,0,337.54,399.46,214.1,204.7,0.822,266912.6,266912.6,23804,0,0,0,L,1151911521,1,125.17,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410281120,145710.00
09/09/2014 12:45,2,5.066,ACTIVE,218.48,415.39,59.980,1410281104,"274151322000094","019011112586793",36.22,55.50,0,373.61,439.43,185.8,177.4,0.712,191500.3,191500.3,24259,0,0,0,L,1151911521,1,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410281121,145711.00
09/09/2014 12:45,2,7.441,ACTIVE,218.71,353.77,60.006,1410281104,"274151322000052","019011112586793",26.38,61.70,0,336.94,395.55,198.6,189.7,0.751,256454.5,256454.5,23753,0,0,0,L,1151911521,1,124.49,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410281122,145712.00
09/09/2014 12:45,2,7.580,ACTIVE,218.71,364.89,60.001,1410281104,"274151322000085","019011112586793",26.44,55.00,0,338.14,397.35,202.9,193.9,0.765,255593.3,255593.3,23716,0,0,0,L,1151911521,1,125.40,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410281123,145713.00
09/09/2014 12:45,2,7.436,ACTIVE,218.26,352.57,60.001,1410281104,"274151322000087","019011112586793",23.70,76.50,0,337.24,390.44,178.2,170.1,0.667,242964.8,242964.8,23742,0,0,0,L,1151911521,1,125.17,124.49,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410281124,145714.00
09/09/2014 12:45,2,7.518,ACTIVE,218.48,354.97,60.001,1410281104,"274151322000088","019011112586793",25.94,55.30,0,337.54,395.85,197.4,188.6,0.738,248275.3,248275.3,23727,0,0,0,L,1151911521,1,125.40,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410281125,145715.00
09/09/2014 12:45,2,7.883,ACTIVE,218.03,373.01,60.001,1410281104,"274151322000095","019011112586793",26.38,60.50,0,337.24,397.96,210.6,201.3,0.787,264549.3,264549.3,23796,0,0,0,L,1151911521,1,125.17,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410281126,145716.00
09/09/2014 12:45,2,5.002,ACTIVE,219.61,421.10,60.006,1410281104,"274151322000068","019011112586793",37.03,55.00,0,376.01,445.15,187.2,178.8,0.707,189816.8,189816.8,24312,0,0,0,L,1151911521,1,125.17,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410281127,145717.00
09/09/2014 12:45,2,7.551,ACTIVE,218.48,362.19,59.996,1410281104,"274151322000054","019011112586793",25.96,61.00,0,336.94,396.45,198.4,189.6,0.751,253149.0,253149.0,23866,0,0,0,L,1151911521,1,125.17,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410281128,145718.00
09/09/2014 13:00,1,7.324,ALERT,218.7,380.97,60.03,1410282004,"040051121000097","019011112586793",23.99,43,0.771,316.53,385.23,174.8,167.2,0.761,75491.2,75532.4,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410282007,145719.00
09/09/2014 13:00,1,7.380,ACTIVE,218.0,333.12,60.03,1410282004,"040051121000095","019011112586793",21.29,42,0.693,317.74,379.83,156.3,149.9,0.690,67390.3,67427.3,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282008,145720.00
09/09/2014 13:00,1,4.723,ACTIVE,218.0,330.45,60.03,1410282004,"033051125000132","019011112586793",32.11,41,0.665,318.47,377.98,150.9,144.0,0.663,66075.5,66110.9,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282009,145721.00
09/09/2014 13:00,1,4.655,ACTIVE,218.9,328.04,60.03,1410282004,"033051125000135","019011112586793",31.96,42,0.657,318.39,378.22,148.0,143.2,0.655,63621.399999976,63656.599999964,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282010,145722.00
09/09/2014 13:00,1,7.242,ACTIVE,217.5,324.68,60.03,1410282004,"040051121000116","019011112586793",23.98,40,0.766,315.60,383.29,172.8,165.6,0.754,74321.500000011,74362.100000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282012,145723.00
09/09/2014 13:00,1,7.382,ACTIVE,218.4,326.62,60.03,1410282004,"040051121000068","019011112586793",21.64,42,0.702,316.71,380.12,158.9,152.2,0.700,68357.400000036,68394.800000012,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282013,145724.00
09/09/2014 13:00,1,5.377,ACTIVE,217.5,325.30,60.03,1410282004,"033051125000118","019011112586793",37.31,42,0.886,313.87,392.06,199.6,190.7,0.864,84948.8,84996,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282014,145725.00
09/09/2014 13:00,1,5.338,ACTIVE,218.7,325.48,60.03,1410282004,"033051125000150","019011112586793",37.49,42,0.886,313.70,392.15,199.1,192.1,0.865,84003.199999988,84050.400000036,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282016,145726.00
09/09/2014 13:00,1,7.385,ACTIVE,218.9,329.47,60.03,1410282004,"040051121000185","019011112586793",23.76,44,0.774,317.39,385.23,174.6,168.2,0.765,76605.100000036,76646.600000036,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282017,145727.00
09/09/2014 13:00,1,7.485,ACTIVE,218.0,328.84,60.03,1410282004,"040051121000195","019011112586793",23.73,44,0.778,316.85,384.16,176.7,168.0,0.767,74593.200000001,74634.700000001,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282018,145728.00
09/09/2014 13:00,2,7.559,ACTIVE,219.39,376.01,60.022,1410282004,"274151322000083","019011112586793",26.10,62.30,0,337.24,395.55,199.7,190.8,0.795,255316.1,255316.1,23815,0,0,0,L,1151911521,1,125.17,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282019,145729.00
09/09/2014 13:00,2,8.096,ACTIVE,220.29,368.50,60.033,1410282004,"274151322000076","019011112586793",26.58,61.30,0,336.34,399.46,217.9,208.4,0.822,266964.0,266964.0,23805,0,0,0,L,1151911521,1,125.40,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282020,145730.00
09/09/2014 13:00,2,5.160,ACTIVE,219.84,401.56,60.022,1410282004,"274151322000094","019011112586793",36.16,57.70,0,374.21,440.94,189.6,181.1,0.725,191545.1,191545.1,24260,0,0,0,L,1151911521,1,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282021,145731.00
09/09/2014 13:00,2,7.561,ACTIVE,219.84,370.60,60.022,1410282004,"274151322000052","019011112586793",26.38,62.30,0,335.44,396.75,202.0,193.1,0.773,256502.1,256502.1,23754,0,0,0,L,1151911521,1,125.17,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282022,145732.00
09/09/2014 13:00,2,7.656,ACTIVE,220.06,377.52,60.022,1410282004,"274151322000085","019011112586793",26.66,56.00,0,336.04,398.56,206.5,197.4,0.773,255642.1,255642.1,23717,0,0,0,L,1151911521,1,126.07,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282023,145733.00
09/09/2014 13:00,2,7.559,ACTIVE,219.61,370.30,60.028,1410282004,"274151322000087","019011112586793",23.74,79.70,0,337.54,391.94,181.8,173.6,0.676,243007.7,243007.7,23743,0,0,0,L,1151911521,1,125.62,125.17,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282024,145734.00
09/09/2014 13:00,2,7.576,ACTIVE,219.61,357.98,60.028,1410282004,"274151322000088","019011112586793",26.22,56.30,0,336.64,396.75,200.9,192.0,0.738,248322.7,248322.7,23728,0,0,0,L,1151911521,1,126.07,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282025,145735.00
09/09/2014 13:00,2,8.002,ACTIVE,219.39,381.42,60.028,1410282004,"274151322000095","019011112586793",26.46,62.50,0,336.94,399.76,214.2,204.8,0.782,264599.9,264599.9,23797,0,0,0,L,1151911521,1,125.85,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282026,145736.00
09/09/2014 13:00,2,5.082,ACTIVE,220.74,415.69,60.022,1410282004,"274151322000068","019011112586793",36.96,56.80,0,376.31,449.35,191.7,183.1,0.729,189861.7,189861.7,24313,0,0,0,L,1151911521,1,126.07,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282027,145737.00
09/09/2014 13:00,2,7.643,ACTIVE,219.61,357.08,60.033,1410282004,"274151322000054","019011112586793",26.18,62.00,0,336.04,397.66,202.6,193.6,0.751,253196.7,253196.7,23867,0,0,0,L,1151911521,1,125.62,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282028,145738.00
09/09/2014 13:15,1,7.416,ACTIVE,218.2,358.63,60.00,1410282904,"040051121000097","019011112586793",23.93,43,0.780,317.13,386.01,176.6,169.5,0.771,75532.4,75574.4,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282907,145739.00
09/09/2014 13:15,1,7.387,ACTIVE,217.8,364.43,60.03,1410282904,"040051121000095","019011112586793",21.38,42,0.698,316.66,379.73,157.2,150.8,0.691,67427.3,67464.6,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282908,145740.00
09/09/2014 13:15,1,4.808,ACTIVE,217.8,326.37,60.03,1410282904,"033051125000132","019011112586793",31.80,41,0.670,319.08,377.51,152.1,145.0,0.670,66110.9,66147,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282909,145741.00
09/09/2014 13:15,1,4.721,ACTIVE,218.6,363.85,60.03,1410282904,"033051125000135","019011112586793",31.77,42,0.664,318.93,378.88,149.2,144.1,0.658,63656.599999964,63692.299999952,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282910,145742.00
09/09/2014 13:15,1,7.376,ACTIVE,217.2,363.42,60.03,1410282904,"040051121000116","019011112586793",23.90,39,0.778,316.26,383.51,175.4,167.7,0.767,74362.100000011,74403.600000011,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282912,145743.00
09/09/2014 13:15,1,7.447,ACTIVE,218.1,356.96,60.03,1410282904,"040051121000068","019011112586793",21.47,42,0.703,317.24,380.53,159.1,152.4,0.702,68394.800000012,68432.699999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282913,145744.00
09/09/2014 13:15,1,5.425,ACTIVE,218.1,336.25,60.03,1410282904,"033051125000118","019011112586793",37.34,42,0.894,313.50,392.96,201.6,193.3,0.873,84996,85044,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282914,145745.00
09/09/2014 13:15,1,5.398,ACTIVE,218.3,325.34,60.03,1410282904,"033051125000150","019011112586793",37.45,42,0.893,314.30,393.20,201.1,193.9,0.872,84050.400000036,84098.400000036,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282915,145746.00
09/09/2014 13:15,1,7.483,ALERT,218.6,354.93,60.03,1410282904,"040051121000185","019011112586793",23.76,43,0.784,317.17,385.45,176.9,170.4,0.777,76646.600000036,76688.7,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410282917,145747.00
09/09/2014 13:15,1,7.613,ACTIVE,218.2,378.29,60.03,1410282904,"040051121000195","019011112586793",23.67,44,0.790,317.17,385.15,179.3,171.3,0.781,74634.700000001,74676.900000001,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282918,145748.00
