ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2014 13:15,2,7.645,ACTIVE,218.93,361.59,60.006,1410282904,"274151322000083","019011112586793",26.18,63.30,0,336.94,396.75,202.6,193.6,0.804,255364.1,255364.1,23816,0,0,0,L,1151911521,1,124.72,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282919,145749.00
09/09/2014 13:15,2,8.076,ACTIVE,220.29,362.49,60.006,1410282904,"274151322000076","019011112586793",26.94,61.70,0,335.74,400.36,220.4,210.8,0.853,267016.3,267016.3,23806,0,0,0,L,1151911521,1,125.62,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282920,145750.00
09/09/2014 13:15,2,5.236,ACTIVE,219.61,391.64,60.006,1410282904,"274151322000094","019011112586793",35.96,57.00,0,373.31,443.34,189.8,181.2,0.725,191590.5,191590.5,24261,0,0,0,L,1151911521,1,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282921,145751.00
09/09/2014 13:15,2,7.676,ACTIVE,219.39,361.89,60.001,1410282904,"274151322000052","019011112586793",26.30,63.70,0,335.44,397.35,204.6,195.5,0.773,256550.6,256550.6,23755,0,0,0,L,1151911521,1,124.94,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282922,145752.00
09/09/2014 13:15,2,7.764,ACTIVE,219.61,356.18,60.028,1410282904,"274151322000085","019011112586793",26.42,56.80,0,335.44,398.56,207.6,198.4,0.778,255691.5,255691.5,23718,0,0,0,L,1151911521,1,125.85,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282923,145753.00
09/09/2014 13:15,2,7.654,ACTIVE,219.39,364.59,60.001,1410282904,"274151322000087","019011112586793",23.62,84.50,0,337.54,392.55,183.3,175.0,0.685,243051.1,243051.1,23744,0,0,0,L,1151911521,1,125.40,124.72,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282924,145754.00
09/09/2014 13:15,2,7.639,ACTIVE,219.61,354.67,60.006,1410282904,"274151322000088","019011112586793",26.18,56.30,0,336.64,397.05,202.4,193.4,0.756,248370.9,248370.9,23729,0,0,0,L,1151911521,1,125.85,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282925,145755.00
09/09/2014 13:15,2,8.094,ACTIVE,219.16,370.60,60.012,1410282904,"274151322000095","019011112586793",26.46,64.00,0,336.04,400.66,217.0,207.5,0.822,264651.3,264651.3,23798,0,0,0,L,1151911521,1,125.40,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282926,145756.00
09/09/2014 13:15,2,5.068,ACTIVE,220.29,407.57,60.001,1410282904,"274151322000068","019011112586793",37.53,56.30,0,376.62,446.35,192.1,183.5,0.720,189907.4,189907.4,24314,0,0,0,L,1151911521,1,126.30,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282927,145757.00
09/09/2014 13:15,2,7.744,ACTIVE,219.16,355.58,60.006,1410282904,"274151322000054","019011112586793",25.96,63.30,0,336.34,398.26,203.6,194.6,0.765,253245.1,253245.1,23868,0,0,0,L,1151911521,1,125.62,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410282928,145758.00
09/09/2014 13:30,1,7.406,ACTIVE,219.1,359.02,60.03,1410283804,"040051121000097","019011112586793",24.09,43,0.782,316.14,385.93,177.5,170.4,0.766,75574.4,75616.5,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410283806,145759.00
09/09/2014 13:30,1,7.412,ACTIVE,218.3,323.85,60.03,1410283804,"040051121000095","019011112586793",21.38,43,0.699,315.30,379.91,157.7,151.3,0.693,67464.6,67502,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410283808,145760.00
09/09/2014 13:30,1,4.800,ACTIVE,218.6,358.68,60.03,1410283804,"033051125000132","019011112586793",32.08,40,0.674,318.83,379.36,153.2,146.4,0.673,66147,66183.2,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410283809,145761.00
09/09/2014 13:30,1,4.713,ACTIVE,218.9,327.97,60.03,1410283804,"033051125000135","019011112586793",31.99,42,0.665,318.86,379.79,150.0,145.2,0.662,63692.299999952,63728.099999964,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410283810,145762.00
09/09/2014 13:30,1,7.373,ACTIVE,217.5,337.85,60.03,1410283804,"040051121000116","019011112586793",23.97,38,0.780,316.11,385.11,175.8,168.3,0.771,74403.600000011,74445.300000011,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410283812,145763.00
09/09/2014 13:30,1,7.548,ACTIVE,217.9,370.03,60.03,1410283804,"040051121000068","019011112586793",21.35,42,0.708,316.68,380.88,160.4,153.2,0.703,68432.699999988,68470.600000024,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410283813,145764.00
09/09/2014 13:30,1,5.441,ACTIVE,218.4,365.17,60.03,1410283804,"033051125000118","019011112586793",37.39,42,0.898,313.89,395.29,202.4,194.5,0.876,85044,85092.2,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410283814,145765.00
09/09/2014 13:30,1,5.371,ACTIVE,218.3,369.21,60.03,1410283804,"033051125000150","019011112586793",37.80,42,0.897,313.07,393.21,202.0,193.8,0.878,84098.400000036,84146.699999988,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410283815,145766.00
09/09/2014 13:30,1,7.509,ACTIVE,218.7,380.59,60.03,1410283804,"040051121000185","019011112586793",23.76,43,0.787,317.84,386.29,177.5,171.2,0.774,76688.7,76731.2,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410283817,145767.00
09/09/2014 13:30,1,7.616,ACTIVE,217.6,363.07,60.03,1410283804,"040051121000195","019011112586793",23.72,43,0.792,317.08,385.48,179.8,171.4,0.781,74676.900000001,74719.300000001,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410283818,145768.00
09/09/2014 13:30,2,7.738,ACTIVE,218.93,372.41,60.049,1410283804,"274151322000083","019011112586793",25.92,63.00,0,336.34,397.05,203.0,194.0,0.809,255412.3,255412.3,23817,0,0,0,L,1151911521,1,125.17,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410283819,145769.00
09/09/2014 13:30,2,8.150,ACTIVE,220.29,360.38,60.022,1410283804,"274151322000076","019011112586793",26.76,62.00,0,335.74,400.36,221.1,211.4,0.844,267068.6,267068.6,23807,0,0,0,L,1151911521,1,125.85,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410283820,145770.00
09/09/2014 13:30,2,5.211,ACTIVE,219.39,401.56,60.017,1410283804,"274151322000094","019011112586793",36.58,58.00,0,371.81,440.34,192.5,183.9,0.734,191636.0,191636.0,24262,0,0,0,L,1151911521,1,125.17,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410283821,145771.00
09/09/2014 13:30,2,7.678,ACTIVE,219.61,361.29,60.017,1410283804,"274151322000052","019011112586793",26.38,63.30,0,335.14,398.26,205.0,196.0,0.773,256599.2,256599.2,23756,0,0,0,L,1151911521,1,124.94,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410283822,145772.00
09/09/2014 13:30,2,7.826,ACTIVE,219.84,364.59,60.017,1410283804,"274151322000085","019011112586793",26.32,56.50,0,336.04,398.56,208.5,199.3,0.782,255740.7,255740.7,23719,0,0,0,L,1151911521,1,125.85,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410283823,145773.00
09/09/2014 13:30,2,7.707,ACTIVE,218.93,355.58,60.028,1410283804,"274151322000087","019011112586793",23.50,87.00,0,337.84,392.25,183.2,174.9,0.685,243094.6,243094.6,23745,0,0,0,L,1151911521,1,125.40,124.94,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410283824,145774.00
09/09/2014 13:30,2,7.629,ACTIVE,219.39,358.58,60.022,1410283804,"274151322000088","019011112586793",26.30,57.00,0,336.04,396.75,203.1,194.1,0.756,248419.0,248419.0,23730,0,0,0,L,1151911521,1,125.85,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410283825,145775.00
09/09/2014 13:30,2,8.109,ACTIVE,218.93,362.79,60.022,1410283804,"274151322000095","019011112586793",26.46,63.70,0,336.34,400.36,217.2,207.7,0.804,264702.8,264702.8,23799,0,0,0,L,1151911521,1,125.40,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410283826,145776.00
09/09/2014 13:30,2,5.201,ACTIVE,220.52,400.96,60.017,1410283804,"274151322000068","019011112586793",36.92,56.30,0,373.31,445.15,193.7,185.0,0.729,189953.2,189953.2,24315,0,0,0,L,1151911521,1,126.07,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410283826,145777.00
09/09/2014 13:30,2,7.746,ACTIVE,219.39,361.29,60.017,1410283804,"274151322000054","019011112586793",26.06,63.00,0,336.34,398.26,204.5,195.5,0.760,253293.5,253293.5,23869,0,0,0,L,1151911521,1,125.62,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410283827,145778.00
09/09/2014 13:45,1,7.451,ACTIVE,217.9,378.24,60.00,1410284704,"040051121000097","019011112586793",24.14,42,0.793,315.67,386.32,179.0,172.0,0.781,75616.5,75659.2,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410284706,145779.00
09/09/2014 13:45,1,7.418,ACTIVE,217.5,358.80,60.00,1410284704,"040051121000095","019011112586793",21.52,42,0.705,316.52,379.61,158.9,152.8,0.696,67502,67539.8,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410284707,145780.00
09/09/2014 13:45,1,4.791,ACTIVE,217.4,325.31,60.03,1410284704,"033051125000132","019011112586793",32.25,40,0.678,317.58,378.08,153.7,146.8,0.679,66183.2,66219.8,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410284709,145781.00
09/09/2014 13:45,1,4.709,ACTIVE,218.0,369.77,60.00,1410284704,"033051125000135","019011112586793",32.17,41,0.672,317.33,378.17,150.7,145.9,0.663,63728.099999964,63764.199999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410284710,145782.00
09/09/2014 13:45,1,7.433,ACTIVE,216.9,380.64,60.00,1410284704,"040051121000116","019011112586793",23.90,38,0.785,315.48,384.42,176.7,168.7,0.774,74445.300000011,74487.400000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410284711,145783.00
09/09/2014 13:45,1,7.504,ACTIVE,217.7,326.75,60.03,1410284704,"040051121000068","019011112586793",21.53,41,0.711,316.87,381.17,160.8,153.8,0.706,68470.600000024,68509.100000024,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410284712,145784.00
09/09/2014 13:45,1,5.418,ACTIVE,216.7,380.55,60.00,1410284704,"033051125000118","019011112586793",37.64,41,0.903,313.41,392.46,202.9,194.6,0.883,85092.2,85140.7,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410284714,145785.00
09/09/2014 13:45,1,5.395,ACTIVE,217.1,336.95,60.03,1410284704,"033051125000150","019011112586793",37.68,41,0.902,312.92,394.12,202.3,194.4,0.879,84146.699999988,84195.199999988,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410284715,145786.00
09/09/2014 13:45,1,7.403,ACTIVE,217.7,376.74,60.03,1410284704,"040051121000185","019011112586793",24.05,43,0.789,316.59,385.73,177.2,170.9,0.774,76731.2,76773.899999988,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410284717,145787.00
09/09/2014 13:45,1,7.585,ACTIVE,216.8,344.00,60.00,1410284704,"040051121000195","019011112586793",23.80,43,0.793,316.38,385.15,179.6,170.8,0.783,74719.300000001,74762.200000001,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410284718,145788.00
09/09/2014 13:45,2,7.697,ACTIVE,218.26,354.37,59.996,1410284704,"274151322000083","019011112586793",26.18,62.80,0,336.04,397.05,203.9,194.9,0.813,255460.9,255460.9,23818,0,0,0,L,1151911521,1,124.72,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410284719,145789.00
09/09/2014 13:45,2,8.131,ACTIVE,219.61,357.38,59.996,1410284704,"274151322000076","019011112586793",27.00,61.70,0,335.74,401.26,222.4,212.8,0.866,267121.5,267121.5,23808,0,0,0,L,1151911521,1,125.40,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410284720,145790.00
09/09/2014 13:45,2,5.105,ACTIVE,218.93,420.50,59.996,1410284704,"274151322000094","019011112586793",37.41,57.30,0,376.31,443.04,193.9,185.2,0.734,191681.9,191681.9,24263,0,0,0,L,1151911521,1,124.94,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410284721,145791.00
09/09/2014 13:45,2,7.719,ACTIVE,218.93,360.08,59.985,1410284704,"274151322000052","019011112586793",26.44,63.30,0,336.64,397.96,206.5,197.4,0.787,256648.2,256648.2,23757,0,0,0,L,1151911521,1,124.72,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410284722,145792.00
09/09/2014 13:45,2,7.746,ACTIVE,219.16,371.21,59.990,1410284704,"274151322000085","019011112586793",26.72,55.00,0,336.34,399.16,209.4,200.2,0.782,255790.6,255790.6,23720,0,0,0,L,1151911521,1,125.62,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410284723,145793.00
09/09/2014 13:45,2,7.648,ACTIVE,218.71,356.48,59.996,1410284704,"274151322000087","019011112586793",23.80,88.50,0,337.24,391.94,184.2,175.9,0.694,243138.3,243138.3,23746,0,0,0,L,1151911521,1,124.94,124.49,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410284723,145794.00
09/09/2014 13:45,2,7.684,ACTIVE,218.71,354.07,59.990,1410284704,"274151322000088","019011112586793",26.28,56.50,0,336.94,397.35,204.3,195.3,0.765,248467.6,248467.6,23731,0,0,0,L,1151911521,1,125.40,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410284724,145795.00
09/09/2014 13:45,2,8.166,ACTIVE,218.48,356.78,59.996,1410284704,"274151322000095","019011112586793",26.42,63.70,0,337.24,400.36,218.2,208.7,0.809,264754.8,264754.8,23800,0,0,0,L,1151911521,1,125.40,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410284725,145796.00
09/09/2014 13:45,2,5.203,ACTIVE,219.61,421.10,60.001,1410284704,"274151322000068","019011112586793",36.84,56.50,0,376.01,447.55,194.4,185.8,0.742,189999.3,189999.3,24316,0,0,0,L,1151911521,1,125.62,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410284726,145797.00
09/09/2014 13:45,2,7.713,ACTIVE,218.71,358.28,59.990,1410284704,"274151322000054","019011112586793",26.24,64.30,0,337.24,398.86,204.9,195.8,0.769,253342.4,253342.4,23870,0,0,0,L,1151911521,1,125.17,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410284727,145798.00
09/09/2014 14:00,1,7.429,ACTIVE,218.7,361.55,60.03,1410285604,"040051121000097","019011112586793",23.98,42,0.784,315.79,385.73,177.3,170.5,0.771,75659.2,75701.7,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410285607,145799.00
09/09/2014 14:00,1,7.479,ACTIVE,218.2,338.58,60.03,1410285604,"040051121000095","019011112586793",21.07,42,0.696,316.75,379.82,156.8,150.9,0.689,67539.8,67577.6,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410285608,145800.00
09/09/2014 14:00,1,4.790,ACTIVE,217.9,339.39,60.03,1410285604,"033051125000132","019011112586793",31.99,40,0.674,317.36,377.41,152.5,146.1,0.673,66219.8,66256.1,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410285609,145801.00
09/09/2014 14:00,1,4.706,ACTIVE,218.8,327.41,60.07,1410285604,"033051125000135","019011112586793",31.92,41,0.664,316.92,378.95,149.4,144.6,0.662,63764.199999988,63800.199999988,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410285611,145802.00
09/09/2014 14:00,1,7.391,ACTIVE,217.1,336.67,60.03,1410285604,"040051121000116","019011112586793",23.82,39,0.778,314.52,384.52,175.2,167.4,0.772,74487.400000011,74529.200000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410285612,145803.00
09/09/2014 14:00,1,7.528,ACTIVE,217.7,329.16,60.03,1410285604,"040051121000068","019011112586793",21.32,42,0.707,315.91,380.44,159.7,152.7,0.711,68509.100000024,68547.100000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410285613,145804.00
09/09/2014 14:00,1,5.452,ACTIVE,217.7,354.72,60.03,1410285604,"033051125000118","019011112586793",37.24,41,0.896,313.16,393.81,202.0,193.8,0.877,85140.7,85189,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410285614,145805.00
09/09/2014 14:00,1,5.430,ACTIVE,218.1,386.29,60.03,1410285604,"033051125000150","019011112586793",37.35,42,0.898,312.27,392.98,201.8,194.0,0.883,84195.199999988,84243.699999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410285616,145806.00
09/09/2014 14:00,1,7.499,ACTIVE,218.4,327.79,60.07,1410285604,"040051121000185","019011112586793",23.75,43,0.787,316.71,385.13,177.2,170.6,0.777,76773.899999988,76816.600000036,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410285617,145807.00
09/09/2014 14:00,1,7.603,ACTIVE,217.6,377.20,60.07,1410285604,"040051121000195","019011112586793",23.69,43,0.791,314.78,385.17,179.2,170.6,0.784,74762.200000001,74804.700000001,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410285618,145808.00
09/09/2014 14:00,2,7.760,ACTIVE,218.71,378.72,60.006,1410285604,"274151322000083","019011112586793",25.82,62.80,0,337.24,397.05,202.8,193.8,0.809,255509.3,255509.3,23819,0,0,0,L,1151911521,1,124.72,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410285619,145809.00
09/09/2014 14:00,2,8.143,ACTIVE,220.06,366.40,60.033,1410285604,"274151322000076","019011112586793",26.76,61.00,0,336.34,401.26,220.6,211.0,0.849,267174.2,267174.2,23809,0,0,0,L,1151911521,1,125.40,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410285621,145810.00
09/09/2014 14:00,2,5.156,ACTIVE,219.16,415.69,60.028,1410285604,"274151322000094","019011112586793",36.78,56.50,0,375.11,442.14,191.2,182.6,0.729,191727.7,191727.7,24264,0,0,0,L,1151911521,1,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410285622,145811.00
09/09/2014 14:00,2,7.734,ACTIVE,219.16,369.70,60.022,1410285604,"274151322000052","019011112586793",26.14,62.80,0,336.34,397.66,204.6,195.5,0.782,256697.1,256697.1,23758,0,0,0,L,1151911521,1,124.94,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410285623,145812.00
09/09/2014 14:00,2,7.781,ACTIVE,219.61,380.52,60.022,1410285604,"274151322000085","019011112586793",26.44,56.30,0,336.64,398.56,208.2,199.1,0.778,255840.4,255840.4,23721,0,0,0,L,1151911521,1,126.07,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410285624,145813.00
09/09/2014 14:00,2,7.693,ACTIVE,218.93,375.71,60.033,1410285604,"274151322000087","019011112586793",23.54,90.50,0,337.54,392.85,183.5,175.2,0.685,243182.1,243182.1,23747,0,0,0,L,1151911521,1,125.17,124.72,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410285625,145814.00
09/09/2014 14:00,2,7.699,ACTIVE,218.93,376.01,60.028,1410285604,"274151322000088","019011112586793",26.02,55.30,0,336.64,397.96,202.9,193.9,0.769,248516.1,248516.1,23732,0,0,0,L,1151911521,1,125.85,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410285626,145815.00
09/09/2014 14:00,2,8.146,ACTIVE,218.93,381.42,60.022,1410285604,"274151322000095","019011112586793",26.32,64.00,0,337.24,401.26,217.1,207.6,0.804,264806.7,264806.7,23801,0,0,0,L,1151911521,1,125.62,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410285628,145816.00
09/09/2014 14:00,2,5.129,ACTIVE,220.06,421.70,60.033,1410285604,"274151322000068","019011112586793",37.07,56.00,0,378.12,449.35,192.6,184.0,0.716,190045.4,190045.4,24317,0,0,0,L,1151911521,1,125.62,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410285629,145817.00
09/09/2014 14:00,2,7.785,ACTIVE,219.16,379.62,60.028,1410285604,"274151322000054","019011112586793",25.88,64.50,0,336.64,398.26,203.9,194.9,0.765,253391.0,253391.0,23871,0,0,0,L,1151911521,1,125.17,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410285630,145818.00
09/09/2014 14:15,1,7.888,ACTIVE,218.2,326.18,60.00,1410286504,"040051121000097","019011112586793",23.96,43,0.833,304.34,451.88,188.1,180.7,0.816,75701.7,75742.5,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410286507,145819.00
09/09/2014 14:15,1,7.940,ACTIVE,218.0,359.77,60.00,1410286504,"040051121000095","019011112586793",21.15,43,0.741,299.82,447.80,167.1,160.9,0.730,67577.6,67613.7,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410286509,145820.00
09/09/2014 14:15,1,5.083,ACTIVE,218.2,330.87,60.00,1410286504,"033051125000132","019011112586793",32.08,41,0.715,303.74,450.37,162.2,155.2,0.709,66256.1,66291.1,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410286511,145821.00
09/09/2014 14:15,1,5.019,ACTIVE,218.9,326.15,60.00,1410286504,"033051125000135","019011112586793",31.90,42,0.706,303.85,453.09,159.3,154.0,0.699,63800.199999988,63834.899999976,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410286513,145822.00
09/09/2014 14:15,1,8.002,ACTIVE,217.7,346.03,60.00,1410286504,"040051121000116","019011112586793",23.51,40,0.829,300.06,450.54,187.2,179.2,0.817,74529.200000011,74569.500000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410286515,145823.00
09/09/2014 14:15,1,8.072,ACTIVE,218.4,332.82,60.00,1410286504,"040051121000068","019011112586793",21.29,43,0.756,302.19,451.17,171.0,164.0,0.748,68547.100000024,68584.100000024,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410286517,145824.00
09/09/2014 14:15,1,5.040,ACTIVE,218.1,345.77,60.00,1410286504,"033051125000118","019011112586793",40.39,41,0.899,313.10,396.30,202.5,195.3,0.873,85189,85235.5,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410286519,145825.00
09/09/2014 14:15,1,5.053,ACTIVE,218.0,325.36,60.00,1410286504,"033051125000150","019011112586793",40.40,42,0.905,313.07,396.45,203.1,196.3,0.887,84243.699999988,84290.400000036,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410286521,145826.00
09/09/2014 14:15,1,8.111,ACTIVE,218.6,323.05,60.00,1410286504,"040051121000185","019011112586793",23.56,43,0.844,304.01,451.26,190.2,183.4,0.826,76816.600000036,76857.800000024,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410286523,145827.00
09/09/2014 14:15,1,8.243,ACTIVE,217.6,342.06,60.00,1410286504,"040051121000195","019011112586793",23.54,44,0.849,303.91,449.92,193.1,183.5,0.833,74804.700000001,74846.000000001,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410286525,145828.00
09/09/2014 14:15,2,8.139,ACTIVE,218.93,381.73,59.980,1410286504,"274151322000083","019011112586793",26.06,62.50,0,330.93,399.16,214.8,205.4,0.866,255555.8,255555.8,23820,0,0,0,L,1151911521,1,125.17,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410286526,145829.00
09/09/2014 14:15,2,8.555,ACTIVE,220.06,375.11,59.980,1410286504,"274151322000076","019011112586793",26.78,60.30,0,331.83,401.26,231.9,221.9,0.893,267224.8,267224.8,23810,0,0,0,L,1151911521,1,125.62,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410286527,145830.00
09/09/2014 14:15,2,5.562,ACTIVE,219.84,415.09,59.980,1410286504,"274151322000094","019011112586793",36.12,55.80,0,368.20,443.64,203.1,194.1,0.773,191771.7,191771.7,24265,0,0,0,L,1151911521,1,125.17,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410286528,145831.00
09/09/2014 14:15,2,8.131,ACTIVE,219.39,364.89,59.975,1410286504,"274151322000052","019011112586793",26.12,62.30,0,330.93,400.36,215.1,205.7,0.831,256744.0,256744.0,23759,0,0,0,L,1151911521,1,125.17,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410286529,145832.00
09/09/2014 14:15,2,8.215,ACTIVE,219.39,384.73,59.980,1410286504,"274151322000085","019011112586793",26.44,55.80,0,331.83,400.66,219.6,210.1,0.813,255888.1,255888.1,23722,0,0,0,L,1151911521,1,125.85,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410286530,145833.00
09/09/2014 14:15,2,8.127,ACTIVE,219.16,373.61,59.980,1410286504,"274151322000087","019011112586793",23.62,90.50,0,329.43,394.65,194.4,185.7,0.729,243224.1,243224.1,23748,0,0,0,L,1151911521,1,125.40,124.72,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410286531,145834.00
09/09/2014 14:15,2,8.158,ACTIVE,219.39,358.28,59.985,1410286504,"274151322000088","019011112586793",25.82,55.30,0,331.53,397.96,213.2,203.9,0.804,248562.5,248562.5,23733,0,0,0,L,1151911521,1,125.85,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410286532,145835.00
09/09/2014 14:15,2,8.559,ACTIVE,219.16,382.93,59.980,1410286504,"274151322000095","019011112586793",26.58,62.80,0,331.23,403.97,230.6,220.7,0.849,264856.6,264856.6,23802,0,0,0,L,1151911521,1,125.40,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410286533,145836.00
09/09/2014 14:15,2,5.402,ACTIVE,220.29,426.81,59.985,1410286504,"274151322000068","019011112586793",37.49,55.00,0,366.70,445.45,204.1,195.1,0.782,190089.6,190089.6,24318,0,0,0,L,1151911521,1,126.07,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410286534,145837.00
09/09/2014 14:15,2,8.064,ACTIVE,219.39,383.53,59.964,1410286504,"274151322000054","019011112586793",26.24,63.70,0,328.22,399.76,214.3,204.9,0.813,253437.7,253437.7,23872,0,0,0,L,1151911521,1,125.85,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410286534,145838.00
09/09/2014 14:30,1,1.482,ACTIVE,214.1,380.71,60.03,1410287404,"040051121000097","019011112586793",25.00,40,0.232,300.95,451.87,36.8,37.8,0.106,75742.5,75762.5,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410287407,145839.00
09/09/2014 14:30,1,1.557,ACTIVE,213.6,382.91,60.00,1410287404,"040051121000095","019011112586793",22.33,40,0.191,298.55,448.61,34.6,25.3,0.101,67613.7,67631.4,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410287408,145840.00
09/09/2014 14:30,1,0.976,ACTIVE,214.0,365.29,60.03,1410287404,"033051125000132","019011112586793",33.01,39,0.233,301.34,449.53,32.0,30.1,0.114,66291.1,66307.9,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410287409,145841.00
09/09/2014 14:30,1,0.956,ACTIVE,214.1,438.41,60.03,1410287404,"033051125000135","019011112586793",32.98,39,0.221,302.53,454.18,31.3,34.3,0.020,63834.899999976,63851.699999988,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410287411,145842.00
09/09/2014 14:30,1,1.541,ACTIVE,213.1,366.99,60.03,1410287404,"040051121000116","019011112586793",24.48,37,0.214,298.13,450.97,37.5,28.5,0.129,74569.500000011,74588.900000011,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410287412,145843.00
09/09/2014 14:30,1,1.487,ACTIVE,213.8,393.44,60.03,1410287404,"040051121000068","019011112586793",22.68,39,0.196,301.78,451.45,33.5,27.4,0.078,68584.100000024,68601.800000012,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410287413,145844.00
09/09/2014 14:30,1,1.125,ACTIVE,213.2,337.22,60.03,1410287404,"033051125000118","019011112586793",37.53,39,0.272,300.67,449.89,42.0,41.9,0.323,85235.5,85256.4,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410287415,145845.00
09/09/2014 14:30,1,1.109,ACTIVE,214.0,350.67,60.00,1410287404,"033051125000150","019011112586793",37.53,39,0.261,301.67,453.41,41.4,43.1,0.292,84290.400000036,84311.300000012,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410287416,145846.00
09/09/2014 14:30,1,1.458,ACTIVE,213.7,377.62,60.03,1410287404,"040051121000185","019011112586793",24.08,41,0.200,301.71,452.04,34.9,34.7,0.096,76857.800000024,76876.899999988,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410287417,145847.00
09/09/2014 14:30,1,1.472,ACTIVE,213.7,369.90,60.03,1410287404,"040051121000195","019011112586793",23.97,41,0.210,301.96,449.64,35.1,27.0,0.213,74846.000000001,74865.000000001,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410287418,145848.00
09/09/2014 14:30,2,1.574,ACTIVE,214.19,342.35,60.012,1410287404,"274151322000083","019011112586793",27.23,54.80,0,328.52,402.77,43.5,40.0,0.309,255579.2,255579.2,23821,0,0,0,L,1151911521,1,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410287419,145849.00
09/09/2014 14:30,2,1.658,ACTIVE,214.87,343.55,60.038,1410287404,"274151322000076","019011112586793",27.85,53.00,0,331.23,405.47,46.7,43.1,0.318,267250.0,267250.0,23811,0,0,0,L,1151911521,1,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410287420,145850.00
09/09/2014 14:30,2,1.027,ACTIVE,214.64,401.56,60.012,1410287404,"274151322000094","019011112586793",37.39,50.60,0,335.74,447.85,38.7,35.4,0.265,191793.3,191793.3,24266,0,0,0,L,1151911521,1,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410287421,145851.00
09/09/2014 14:30,2,1.590,ACTIVE,214.64,351.67,60.006,1410287404,"274151322000052","019011112586793",27.25,55.00,0,329.13,402.77,43.9,40.4,0.296,256767.5,256767.5,23760,0,0,0,L,1151911521,1,122.23,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410287422,145852.00
09/09/2014 14:30,2,1.584,ACTIVE,214.64,343.85,60.033,1410287404,"274151322000085","019011112586793",27.27,49.50,0,331.23,403.07,43.8,40.3,0.301,255911.9,255911.9,23723,0,0,0,L,1151911521,1,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410287423,145853.00
09/09/2014 14:30,2,1.564,ACTIVE,214.19,350.17,60.017,1410287404,"274151322000087","019011112586793",25.49,83.50,0,329.43,397.96,40.4,37.1,0.274,243245.4,243245.4,23749,0,0,0,L,1151911521,1,122.46,122.91,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410287424,145854.00
09/09/2014 14:30,2,1.555,ACTIVE,214.19,344.76,60.012,1410287404,"274151322000088","019011112586793",26.88,49.80,0,329.43,401.56,42.4,39.0,0.287,248585.6,248585.6,23734,0,0,0,L,1151911521,1,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410287425,145855.00
09/09/2014 14:30,2,1.664,ACTIVE,214.41,345.06,60.012,1410287404,"274151322000095","019011112586793",27.47,55.30,0,329.73,406.67,46.3,42.7,0.305,264881.6,264881.6,23803,0,0,0,L,1151911521,1,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410287426,145856.00
09/09/2014 14:30,2,1.068,ACTIVE,215.32,394.95,60.017,1410287404,"274151322000068","019011112586793",36.84,50.00,0,336.34,452.66,40.1,36.8,0.270,190111.3,190111.3,24319,0,0,0,L,1151911521,1,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410287427,145857.00
09/09/2014 14:30,2,1.570,ACTIVE,214.19,347.16,60.012,1410287404,"274151322000054","019011112586793",27.25,56.50,0,327.92,403.07,43.4,39.9,0.296,253461.0,253461.0,23873,0,0,0,L,1151911521,1,122.68,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410287428,145858.00
09/09/2014 14:45,1,2.047,ACTIVE,214.5,415.12,60.03,1410288305,"040051121000097","019011112586793",26.30,34,0.334,305.53,447.90,53.5,57.2,0.147,75762.5,75770.5,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410288307,145859.00
09/09/2014 14:45,1,2.160,ACTIVE,213.9,418.25,60.00,1410288305,"040051121000095","019011112586793",23.77,34,0.298,313.17,440.43,51.1,39.0,0.162,67631.4,67638.4,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410288309,145860.00
09/09/2014 14:45,1,1.467,ACTIVE,214.3,403.27,60.00,1410288305,"033051125000132","019011112586793",34.81,34,0.325,318.92,443.51,50.8,53.2,0.192,66307.9,66314.6,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410288310,145861.00
09/09/2014 14:45,1,1.472,ACTIVE,214.9,442.49,60.03,1410288305,"033051125000135","019011112586793",34.74,34,0.316,317.97,445.59,50.9,40.3,0.111,63851.699999988,63858.399999976,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410288311,145862.00
09/09/2014 14:45,1,2.462,ACTIVE,213.9,324.12,60.00,1410288305,"040051121000116","019011112586793",25.85,32,0.392,294.84,446.10,63.3,71.8,0.411,74588.900000011,74596.800000011,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410288313,145863.00
09/09/2014 14:45,1,2.679,ACTIVE,214.6,318.45,60.03,1410288305,"040051121000068","019011112586793",24.15,35,0.386,298.88,448.48,64.4,69.8,0.410,68601.800000012,68608.699999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410288314,145864.00
09/09/2014 14:45,1,2.162,ACTIVE,215.2,323.51,60.00,1410288305,"033051125000118","019011112586793",39.88,34,0.378,300.62,450.30,85.8,81.1,0.401,85256.4,85265.6,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410288315,145865.00
09/09/2014 14:45,1,2.305,ACTIVE,215.1,321.36,60.03,1410288305,"033051125000150","019011112586793",39.32,34,0.402,298.41,452.65,90.2,86.5,0.420,84311.300000012,84320.5,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410288317,145866.00
09/09/2014 14:45,1,2.972,ACTIVE,215.2,329.25,60.00,1410288305,"040051121000185","019011112586793",25.95,35,0.337,302.71,450.94,76.7,72.6,0.361,76876.899999988,76884.300000024,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410288318,145867.00
09/09/2014 14:45,1,2.807,ACTIVE,214.5,323.68,60.00,1410288305,"040051121000195","019011112586793",25.85,36,0.317,302.63,450.26,72.2,67.7,0.343,74865.000000001,74872.500000001,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410288319,145868.00
09/09/2014 14:45,2,2.123,ACTIVE,214.41,356.78,59.996,1410288305,"274151322000083","019011112586793",28.69,47.80,0,333.33,369.40,61.6,57.6,0.442,255588.9,255588.9,23822,0,0,0,L,1151911521,1,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410288320,145869.00
09/09/2014 14:45,2,2.234,ACTIVE,215.09,349.26,60.017,1410288305,"274151322000076","019011112586793",29.04,46.00,0,334.84,372.41,65.7,61.5,0.464,267260.5,267260.5,23812,0,0,0,L,1151911521,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410288321,145870.00
09/09/2014 14:45,2,1.357,ACTIVE,214.87,430.12,59.996,1410288305,"274151322000094","019011112586793",39.32,45.50,0,332.73,439.74,54.1,50.3,0.376,191801.9,191801.9,24267,0,0,0,L,1151911521,1,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410288322,145871.00
09/09/2014 14:45,2,2.135,ACTIVE,214.64,354.67,59.996,1410288305,"274151322000052","019011112586793",28.43,47.50,0,333.33,369.70,61.5,57.4,0.433,256777.2,256777.2,23761,0,0,0,L,1151911521,1,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410288323,145872.00
09/09/2014 14:45,2,2.145,ACTIVE,214.87,353.77,60.028,1410288305,"274151322000085","019011112586793",28.33,43.80,0,334.84,370.60,61.5,57.4,0.415,255921.5,255921.5,23724,0,0,0,L,1151911521,1,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410288324,145873.00
09/09/2014 14:45,2,2.143,ACTIVE,214.64,347.46,59.996,1410288305,"274151322000087","019011112586793",27.15,77.00,0,333.33,368.20,59.0,55.0,0.402,243254.5,243254.5,23750,0,0,0,L,1151911521,1,122.91,123.14,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410288325,145874.00
09/09/2014 14:45,2,2.092,ACTIVE,214.41,351.07,59.996,1410288305,"274151322000088","019011112586793",28.09,43.60,0,333.33,369.40,59.5,55.5,0.407,248594.9,248594.9,23735,0,0,0,L,1151911521,1,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410288326,145875.00
09/09/2014 14:45,2,2.240,ACTIVE,214.64,361.29,59.996,1410288305,"274151322000095","019011112586793",28.96,48.50,0,333.63,371.51,65.7,61.5,0.446,264891.9,264891.9,23804,0,0,0,L,1151911521,1,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410288327,145876.00
09/09/2014 14:45,2,1.400,ACTIVE,215.54,422.90,59.996,1410288305,"274151322000068","019011112586793",39.16,44.30,0,333.33,437.03,55.4,51.6,0.371,190120.1,190120.1,24320,0,0,0,L,1151911521,1,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410288328,145877.00
09/09/2014 14:45,2,2.115,ACTIVE,214.64,356.78,59.975,1410288305,"274151322000054","019011112586793",28.39,48.50,0,332.43,369.70,60.8,56.8,0.415,253470.6,253470.6,23874,0,0,0,L,1151911521,1,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410288329,145878.00
09/09/2014 15:00,1,2.327,ACTIVE,215.5,410.96,60.03,1410289204,"040051121000097","019011112586793",25.83,32,0.296,301.18,451.22,59.8,45.4,0.286,75770.5,75784.4,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410289207,145879.00
09/09/2014 15:00,1,2.360,ACTIVE,215.1,330.14,60.03,1410289204,"040051121000095","019011112586793",23.26,32,0.325,297.56,448.47,54.6,42.0,0.360,67638.4,67650.7,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410289208,145880.00
09/09/2014 15:00,1,1.499,ACTIVE,215.2,410.14,60.03,1410289204,"033051125000132","019011112586793",34.45,32,0.254,301.61,451.17,51.3,44.7,0.189,66314.6,66326.1,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410289209,145881.00
09/09/2014 15:00,1,1.479,ACTIVE,215.5,380.09,60.03,1410289204,"033051125000135","019011112586793",34.31,32,0.323,301.47,453.62,50.5,39.8,0.349,63858.399999976,63870.099999964,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410289210,145882.00
09/09/2014 15:00,1,2.442,ACTIVE,215.0,427.84,60.03,1410289204,"040051121000116","019011112586793",24.19,31,0.304,293.52,450.52,58.8,42.6,0.130,74596.800000011,74610.100000011,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410289212,145883.00
09/09/2014 15:00,1,2.305,ACTIVE,215.8,390.70,60.03,1410289204,"040051121000068","019011112586793",23.68,32,0.319,296.91,451.24,54.3,47.4,0.121,68608.699999988,68621.300000012,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410289213,145884.00
09/09/2014 15:00,1,1.812,ACTIVE,215.0,338.38,60.03,1410289204,"033051125000118","019011112586793",30.13,32,0.303,300.69,451.81,54.3,59.6,0.345,85265.6,85280.1,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410289214,145885.00
09/09/2014 15:00,1,1.805,ACTIVE,215.6,385.32,60.03,1410289204,"033051125000150","019011112586793",30.56,32,0.307,300.99,453.44,54.9,60.3,0.142,84320.5,84335.100000024,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410289216,145886.00
09/09/2014 15:00,1,2.314,ACTIVE,215.3,336.97,60.03,1410289204,"040051121000185","019011112586793",25.25,32,0.361,301.66,451.62,58.1,58.3,0.366,76884.300000024,76897.800000024,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410289217,145887.00
09/09/2014 15:00,1,2.314,ACTIVE,215.6,341.87,60.03,1410289204,"040051121000195","019011112586793",25.36,33,0.307,301.64,449.98,58.4,56.3,0.373,74872.500000001,74886.000000001,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410289218,145888.00
09/09/2014 15:00,2,2.420,ACTIVE,216.00,349.56,60.022,1410289204,"274151322000083","019011112586793",28.31,44.00,0,328.22,404.57,69.3,65.0,0.486,255605.3,255605.3,23823,0,0,0,L,1151911521,1,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410289219,145889.00
09/09/2014 15:00,2,2.539,ACTIVE,216.67,352.57,60.017,1410289204,"274151322000076","019011112586793",29.02,42.50,0,328.82,405.47,74.6,70.1,0.530,267278.2,267278.2,23813,0,0,0,L,1151911521,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410289220,145890.00
09/09/2014 15:00,2,1.594,ACTIVE,216.22,417.79,60.028,1410289204,"274151322000094","019011112586793",38.90,42.80,0,336.64,462.28,62.9,58.7,0.429,191816.7,191816.7,24268,0,0,0,L,1151911521,1,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410289221,145891.00
09/09/2014 15:00,2,2.430,ACTIVE,216.22,351.07,60.017,1410289204,"274151322000052","019011112586793",28.33,43.40,0,328.52,403.37,69.7,65.4,0.477,256793.8,256793.8,23762,0,0,0,L,1151911521,1,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410289222,145892.00
09/09/2014 15:00,2,2.443,ACTIVE,216.45,364.59,60.017,1410289204,"274151322000085","019011112586793",28.19,41.00,0,328.52,403.67,69.8,65.4,0.473,255938.0,255938.0,23725,0,0,0,L,1151911521,1,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410289223,145893.00
09/09/2014 15:00,2,2.414,ACTIVE,216.22,360.38,60.022,1410289204,"274151322000087","019011112586793",27.49,72.30,0,328.52,401.86,67.2,62.9,0.451,243270.3,243270.3,23751,0,0,0,L,1151911521,1,124.04,123.59,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410289224,145894.00
