ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2014 15:00,2,2.430,ACTIVE,215.77,360.38,60.017,1410289204,"274151322000088","019011112586793",27.73,40.60,0,329.43,402.77,68.2,63.9,0.460,248611.0,248611.0,23736,0,0,0,L,1151911521,1,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410289225,145895.00
09/09/2014 15:00,2,2.551,ACTIVE,216.67,360.69,60.012,1410289204,"274151322000095","019011112586793",28.63,44.80,0,329.43,407.57,73.9,69.4,0.491,264909.4,264909.4,23805,0,0,0,L,1151911521,1,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410289226,145896.00
09/09/2014 15:00,2,1.672,ACTIVE,216.67,417.49,60.017,1410289204,"274151322000068","019011112586793",37.73,41.30,0,374.81,457.47,63.3,59.2,0.415,190135.0,190135.0,24321,0,0,0,L,1151911521,1,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410289227,145897.00
09/09/2014 15:00,2,2.439,ACTIVE,216.45,365.49,60.006,1410289204,"274151322000054","019011112586793",28.03,44.30,0,327.32,403.97,69.2,64.9,0.468,253487.1,253487.1,23875,0,0,0,L,1151911521,1,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410289228,145898.00
09/09/2014 15:15,1,6.979,ACTIVE,218.1,324.61,60.03,1410290104,"040051121000097","019011112586793",24.58,35,0.755,302.32,451.56,170.7,163.7,0.745,75784.4,75824.6,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410290106,145899.00
09/09/2014 15:15,1,6.951,ACTIVE,217.9,328.65,60.00,1410290104,"040051121000095","019011112586793",21.61,35,0.663,299.25,447.56,149.5,143.7,0.664,67650.7,67686.5,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410290108,145900.00
09/09/2014 15:15,1,4.501,ACTIVE,218.2,325.31,60.03,1410290104,"033051125000132","019011112586793",32.30,35,0.639,303.36,449.71,144.7,138.5,0.644,66326.1,66360.5,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410290109,145901.00
09/09/2014 15:15,1,4.495,ACTIVE,218.9,345.80,60.03,1410290104,"033051125000135","019011112586793",32.18,35,0.640,304.00,451.98,143.9,139.2,0.635,63870.099999964,63904.199999988,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410290110,145902.00
09/09/2014 15:15,1,7.041,ACTIVE,217.4,371.57,60.03,1410290104,"040051121000116","019011112586793",24.05,33,0.749,297.95,449.44,168.5,161.8,0.743,74610.100000011,74649.900000011,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410290112,145903.00
09/09/2014 15:15,1,6.520,ACTIVE,218.0,364.40,60.00,1410290104,"040051121000068","019011112586793",21.62,37,0.624,302.58,450.60,140.3,135.1,0.621,68621.300000012,68657.300000012,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410290113,145904.00
09/09/2014 15:15,1,4.611,ACTIVE,217.8,374.77,60.00,1410290104,"033051125000118","019011112586793",37.61,36,0.769,301.73,450.38,172.6,166.6,0.757,85280.1,85324,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410290114,145905.00
09/09/2014 15:15,1,4.230,ACTIVE,217.1,347.90,60.03,1410290104,"033051125000150","019011112586793",37.80,35,0.710,302.14,452.22,159.1,153.4,0.707,84335.100000024,84379.199999988,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410290115,145906.00
09/09/2014 15:15,1,5.491,ACTIVE,217.6,324.92,60.03,1410290104,"040051121000185","019011112586793",24.17,35,0.589,302.68,450.15,132.0,127.5,0.588,76897.800000024,76938.2,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410290117,145907.00
09/09/2014 15:15,1,5.092,ACTIVE,216.8,334.97,60.03,1410290104,"040051121000195","019011112586793",24.11,36,0.540,302.91,449.85,122.1,116.7,0.547,74886.000000001,74926.600000001,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410290118,145908.00
09/09/2014 15:15,2,7.334,ACTIVE,219.61,370.30,60.006,1410290104,"274151322000083","019011112586793",26.32,51.80,0,334.24,404.87,195.4,186.6,0.773,255651.3,255651.3,23824,0,0,0,L,1151911521,1,125.62,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410290119,145909.00
09/09/2014 15:15,2,7.600,ACTIVE,220.74,376.01,60.006,1410290104,"274151322000076","019011112586793",27.33,50.00,0,334.84,406.67,210.3,201.0,0.791,267327.9,267327.9,23814,0,0,0,L,1151911521,1,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410290120,145910.00
09/09/2014 15:15,2,4.947,ACTIVE,220.06,407.57,60.006,1410290104,"274151322000094","019011112586793",36.36,48.80,0,376.92,472.50,182.5,174.3,0.685,191859.8,191859.8,24269,0,0,0,L,1151911521,1,125.62,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410290121,145911.00
09/09/2014 15:15,2,7.258,ACTIVE,220.06,358.58,60.012,1410290104,"274151322000052","019011112586793",26.74,50.40,0,333.93,404.27,196.3,187.6,0.742,256840.1,256840.1,23763,0,0,0,L,1151911521,1,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410290122,145912.00
09/09/2014 15:15,2,7.336,ACTIVE,220.29,375.11,60.006,1410290104,"274151322000085","019011112586793",26.20,49.00,0,334.24,404.27,194.7,186.0,0.729,255984.4,255984.4,23726,0,0,0,L,1151911521,1,126.30,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410290123,145913.00
09/09/2014 15:15,2,7.184,ACTIVE,220.06,377.52,60.006,1410290104,"274151322000087","019011112586793",25.05,77.70,0,334.24,402.46,182.1,173.8,0.694,243314.1,243314.1,23752,0,0,0,L,1151911521,1,125.62,125.17,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410290124,145914.00
09/09/2014 15:15,2,7.240,ACTIVE,220.29,367.90,60.006,1410290104,"274151322000088","019011112586793",26.18,46.80,0,334.24,403.07,191.7,183.1,0.707,248656.5,248656.5,23737,0,0,0,L,1151911521,1,126.53,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410290125,145915.00
09/09/2014 15:15,2,7.656,ACTIVE,219.84,373.01,59.985,1410290104,"274151322000095","019011112586793",26.98,53.00,0,333.03,407.87,209.1,199.8,0.769,264958.9,264958.9,23806,0,0,0,L,1151911521,1,125.85,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410290126,145916.00
09/09/2014 15:15,2,4.959,ACTIVE,220.97,415.99,60.006,1410290104,"274151322000068","019011112586793",36.60,47.50,0,378.42,467.99,183.7,175.3,0.694,190178.3,190178.3,24322,0,0,0,L,1151911521,1,126.30,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410290127,145917.00
09/09/2014 15:15,2,7.258,ACTIVE,220.29,375.11,60.033,1410290104,"274151322000054","019011112586793",26.24,51.00,0,333.63,404.87,192.7,184.1,0.716,253533.0,253533.0,23876,0,0,0,L,1151911521,1,125.85,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410290127,145918.00
09/09/2014 15:30,1,3.148,ACTIVE,216.2,329.29,60.03,1410291004,"040051121000097","019011112586793",25.50,34,0.351,303.05,451.69,79.8,75.8,0.374,75824.6,75852.3,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291007,145919.00
09/09/2014 15:30,1,3.106,ACTIVE,216.2,346.75,60.03,1410291004,"040051121000095","019011112586793",22.72,34,0.302,299.96,448.24,70.2,65.2,0.324,67686.5,67710.7,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291008,145920.00
09/09/2014 15:30,1,1.949,ACTIVE,216.4,360.95,60.03,1410291004,"033051125000132","019011112586793",33.35,35,0.322,299.89,449.96,64.6,47.5,0.444,66360.5,66383.4,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291009,145921.00
09/09/2014 15:30,1,2.021,ACTIVE,216.5,344.24,60.03,1410291004,"033051125000135","019011112586793",33.09,34,0.291,303.64,453.03,66.5,62.8,0.319,63904.199999988,63927,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291011,145922.00
09/09/2014 15:30,1,3.610,ALERT,215.9,352.08,60.03,1410291004,"040051121000116","019011112586793",24.42,33,0.383,301.15,450.26,87.7,82.3,0.407,74649.900000011,74677.000000011,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410291012,145923.00
09/09/2014 15:30,1,4.537,ACTIVE,217.3,327.22,60.03,1410291004,"040051121000068","019011112586793",23.20,37,0.462,302.72,451.56,104.7,99.8,0.479,68657.300000012,68681.600000024,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291013,145924.00
09/09/2014 15:30,1,3.716,ACTIVE,217.5,345.09,60.03,1410291004,"033051125000118","019011112586793",37.66,35,0.617,302.46,450.94,139.2,133.7,0.619,85324,85354.1,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291015,145925.00
09/09/2014 15:30,1,4.247,ACTIVE,217.2,373.06,60.07,1410291004,"033051125000150","019011112586793",37.40,34,0.703,303.07,453.50,158.0,151.9,0.702,84379.199999988,84409.199999988,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291016,145926.00
09/09/2014 15:30,1,6.656,ACTIVE,218.6,337.19,60.03,1410291004,"040051121000185","019011112586793",25.19,34,0.738,303.51,450.65,166.8,160.3,0.733,76938.2,76965.3,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291017,145927.00
09/09/2014 15:30,1,7.033,ACTIVE,218.5,336.33,60.03,1410291004,"040051121000195","019011112586793",25.11,35,0.775,303.55,449.98,175.7,168.4,0.771,74926.600000001,74953.800000001,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291019,145928.00
09/09/2014 15:30,2,3.338,ACTIVE,217.58,349.86,60.006,1410291004,"274151322000083","019011112586793",27.65,50.00,0,330.03,400.96,93.3,88.1,0.367,255683.0,255683.0,23825,0,0,0,L,1151911521,1,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291020,145929.00
09/09/2014 15:30,2,3.512,ACTIVE,218.48,353.47,60.012,1410291004,"274151322000076","019011112586793",28.51,48.30,0,333.03,403.97,101.3,95.8,0.389,267361.9,267361.9,23815,0,0,0,L,1151911521,1,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291021,145930.00
09/09/2014 15:30,2,2.127,ACTIVE,217.80,415.99,60.006,1410291004,"274151322000094","019011112586793",38.57,47.30,0,373.01,453.26,83.5,78.7,0.314,191888.9,191888.9,24270,0,0,0,L,1151911521,1,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291022,145931.00
09/09/2014 15:30,2,3.369,ACTIVE,217.58,344.76,59.975,1410291004,"274151322000052","019011112586793",27.97,48.30,0,328.82,400.36,95.4,90.2,0.354,256871.9,256871.9,23764,0,0,0,L,1151911521,1,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291023,145932.00
09/09/2014 15:30,2,3.291,ACTIVE,218.03,345.06,60.012,1410291004,"274151322000085","019011112586793",27.53,47.80,0,331.23,400.36,91.7,86.6,0.340,256016.0,256016.0,23727,0,0,0,L,1151911521,1,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291024,145933.00
09/09/2014 15:30,2,3.277,ACTIVE,217.58,347.16,60.006,1410291004,"274151322000087","019011112586793",25.88,75.30,0,329.73,397.96,85.9,81.0,0.318,243343.5,243343.5,23753,0,0,0,L,1151911521,1,124.72,124.49,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291025,145934.00
09/09/2014 15:30,2,3.309,ACTIVE,217.35,348.06,60.006,1410291004,"274151322000088","019011112586793",27.41,46.20,0,330.93,400.06,91.8,86.7,0.340,248687.5,248687.5,23738,0,0,0,L,1151911521,1,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291026,145935.00
09/09/2014 15:30,2,3.453,ACTIVE,217.35,346.56,60.006,1410291004,"274151322000095","019011112586793",28.13,50.00,0,330.33,404.87,98.0,92.7,0.362,264992.8,264992.8,23807,0,0,0,L,1151911521,1,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291027,145936.00
09/09/2014 15:30,2,2.176,ACTIVE,218.48,414.19,60.006,1410291004,"274151322000068","019011112586793",38.59,45.80,0,367.60,453.26,84.8,80.0,0.323,190207.6,190207.6,24323,0,0,0,L,1151911521,1,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291028,145937.00
09/09/2014 15:30,2,3.357,ACTIVE,218.03,353.77,60.006,1410291004,"274151322000054","019011112586793",27.37,49.30,0,330.03,400.96,93.0,87.8,0.345,253564.4,253564.4,23877,0,0,0,L,1151911521,1,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291029,145938.00
09/09/2014 15:45,1,7.652,ACTIVE,219.1,324.35,60.03,1410291904,"040051121000097","019011112586793",25.53,34,0.858,304.29,450.87,194.3,186.6,0.837,75852.3,75877.4,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291906,145939.00
09/09/2014 15:45,1,7.527,ACTIVE,218.9,330.96,60.00,1410291904,"040051121000095","019011112586793",22.63,34,0.750,301.06,447.38,169.5,163.1,0.739,67710.7,67732.7,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291907,145940.00
09/09/2014 15:45,1,4.824,ACTIVE,219.3,340.35,60.00,1410291904,"033051125000132","019011112586793",33.63,35,0.711,299.05,449.70,161.4,155.1,0.708,66383.4,66404.3,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291909,145941.00
09/09/2014 15:45,1,4.517,ACTIVE,218.8,362.55,60.00,1410291904,"033051125000135","019011112586793",33.71,34,0.675,304.28,453.70,151.5,147.3,0.665,63927,63947.899999976,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291910,145942.00
09/09/2014 15:45,1,5.761,ACTIVE,217.2,326.63,60.03,1410291904,"040051121000116","019011112586793",25.32,33,0.648,302.10,449.60,145.1,139.6,0.645,74677.000000011,74701.800000011,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291911,145943.00
09/09/2014 15:45,1,4.973,ACTIVE,217.7,329.59,60.00,1410291904,"040051121000068","019011112586793",22.68,37,0.498,303.72,450.89,112.2,108.0,0.505,68681.600000024,68703.900000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291912,145944.00
09/09/2014 15:45,1,2.965,ACTIVE,216.9,337.22,60.03,1410291904,"033051125000118","019011112586793",40.08,35,0.527,302.22,451.52,118.2,113.7,0.533,85354.1,85381.5,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291914,145945.00
09/09/2014 15:45,1,3.207,ACTIVE,217.3,345.77,60.00,1410291904,"033051125000150","019011112586793",38.21,34,0.541,304.27,453.06,121.9,117.4,0.551,84409.199999988,84436.699999988,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291915,145946.00
09/09/2014 15:45,1,4.890,ACTIVE,217.7,355.40,60.00,1410291904,"040051121000185","019011112586793",24.59,34,0.527,304.08,450.57,119.6,114.4,0.537,76965.3,76990.1,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291917,145947.00
09/09/2014 15:45,1,5.333,ALERT,218.0,331.29,60.00,1410291904,"040051121000195","019011112586793",25.43,35,0.596,304.11,449.93,134.9,129.3,0.602,74953.800000001,74978.600000001,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410291918,145948.00
09/09/2014 15:45,2,7.975,ACTIVE,221.19,364.59,59.990,1410291904,"274151322000083","019011112586793",27.45,49.50,0,330.33,400.36,221.7,212.1,0.879,255711.9,255711.9,23826,0,0,0,L,1151911521,1,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291919,145949.00
09/09/2014 15:45,2,8.250,ACTIVE,222.55,359.78,59.985,1410291904,"274151322000076","019011112586793",28.57,47.30,0,332.73,409.08,238.4,228.2,0.906,267392.8,267392.8,23816,0,0,0,L,1151911521,1,126.75,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291920,145950.00
09/09/2014 15:45,2,5.111,ACTIVE,221.42,445.45,60.001,1410291904,"274151322000094","019011112586793",39.60,47.50,0,371.81,457.47,204.4,195.4,0.769,191915.2,191915.2,24271,0,0,0,L,1151911521,1,126.30,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291921,145951.00
09/09/2014 15:45,2,7.838,ACTIVE,221.42,362.79,59.996,1410291904,"274151322000052","019011112586793",27.99,47.80,0,330.93,401.56,222.1,212.4,0.835,256900.8,256900.8,23765,0,0,0,L,1151911521,1,126.07,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291922,145952.00
09/09/2014 15:45,2,7.900,ACTIVE,222.10,358.88,60.001,1410291904,"274151322000085","019011112586793",27.65,48.50,0,331.83,401.86,221.1,211.5,0.818,256044.7,256044.7,23728,0,0,0,L,1151911521,1,127.20,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291923,145953.00
09/09/2014 15:45,2,7.846,ACTIVE,221.42,367.30,60.006,1410291904,"274151322000087","019011112586793",26.16,74.70,0,330.03,397.96,207.7,198.5,0.782,243370.3,243370.3,23754,0,0,0,L,1151911521,1,126.30,125.85,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291924,145954.00
09/09/2014 15:45,2,7.889,ACTIVE,221.42,358.28,60.022,1410291904,"274151322000088","019011112586793",27.25,46.20,0,330.03,400.36,217.7,208.2,0.804,248715.7,248715.7,23739,0,0,0,L,1151911521,1,126.98,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291925,145955.00
09/09/2014 15:45,2,8.389,ACTIVE,221.19,366.10,59.996,1410291904,"274151322000095","019011112586793",28.01,50.80,0,330.93,404.27,237.8,227.5,0.875,265023.5,265023.5,23808,0,0,0,L,1151911521,1,126.53,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291926,145956.00
09/09/2014 15:45,2,5.295,ACTIVE,222.32,420.80,59.996,1410291904,"274151322000068","019011112586793",38.68,46.60,0,383.23,455.97,208.1,198.9,0.782,190234.0,190234.0,24324,0,0,0,L,1151911521,1,126.98,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291927,145957.00
09/09/2014 15:45,2,7.891,ACTIVE,221.64,362.79,59.996,1410291904,"274151322000054","019011112586793",27.55,49.00,0,328.82,401.26,219.8,210.2,0.818,253592.9,253592.9,23878,0,0,0,L,1151911521,1,126.53,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410291928,145958.00
09/09/2014 16:00,1,4.391,ACTIVE,216.9,331.65,60.03,1410292804,"040051121000097","019011112586793",25.32,35,0.488,318.08,390.16,110.6,105.4,0.503,75877.4,75913.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410292806,145959.00
09/09/2014 16:00,1,4.803,ACTIVE,216.3,334.50,60.00,1410292804,"040051121000095","019011112586793",22.28,36,0.468,300.18,447.92,106.5,101.2,0.480,67732.7,67764.5,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410292808,145960.00
09/09/2014 16:00,1,3.261,ACTIVE,216.7,356.25,60.03,1410292804,"033051125000132","019011112586793",32.85,36,0.465,303.06,449.81,106.6,100.6,0.483,66404.3,66434.4,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410292809,145961.00
09/09/2014 16:00,1,3.218,ACTIVE,217.0,334.71,60.00,1410292804,"033051125000135","019011112586793",32.99,35,0.469,303.28,453.84,105.6,101.4,0.480,63947.899999976,63978,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410292811,145962.00
09/09/2014 16:00,1,5.484,ACTIVE,216.5,333.70,60.00,1410292804,"040051121000116","019011112586793",24.72,34,0.598,317.09,386.97,134.9,128.6,0.603,74701.800000011,74737.100000011,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410292812,145963.00
09/09/2014 16:00,1,5.656,ACTIVE,217.3,324.27,60.00,1410292804,"040051121000068","019011112586793",22.16,38,0.549,304.11,451.33,124.7,119.0,0.564,68703.900000036,68735.800000012,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410292813,145964.00
09/09/2014 16:00,1,4.131,ACTIVE,217.2,343.91,60.00,1410292804,"033051125000118","019011112586793",38.15,36,0.698,315.36,393.04,156.8,151.3,0.688,85381.5,85421.6,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410292814,145965.00
09/09/2014 16:00,1,3.953,ACTIVE,217.3,355.66,60.00,1410292804,"033051125000150","019011112586793",38.24,35,0.672,315.28,395.49,150.4,145.4,0.672,84436.699999988,84477.100000024,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410292816,145966.00
09/09/2014 16:00,1,5.080,ACTIVE,217.1,346.74,60.00,1410292804,"040051121000185","019011112586793",24.75,35,0.557,317.78,387.78,125.1,120.6,0.563,76990.1,77025.9,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410292817,145967.00
09/09/2014 16:00,1,5.098,ACTIVE,215.9,328.87,60.00,1410292804,"040051121000195","019011112586793",24.42,36,0.549,317.71,387.81,123.9,118.0,0.555,74978.600000001,75014.400000001,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410292819,145968.00
09/09/2014 16:00,2,4.588,ACTIVE,218.71,364.59,59.996,1410292804,"274151322000083","019011112586793",26.92,52.50,0,331.23,398.56,125.1,118.9,0.495,255753.0,255753.0,23827,0,0,0,L,1151911521,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410292820,145969.00
09/09/2014 16:00,2,4.674,ACTIVE,219.61,358.28,60.001,1410292804,"274151322000076","019011112586793",27.49,50.80,0,336.64,402.46,130.1,123.7,0.495,267437.0,267437.0,23817,0,0,0,L,1151911521,1,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410292821,145970.00
09/09/2014 16:00,2,3.043,ACTIVE,219.16,407.27,59.990,1410292804,"274151322000094","019011112586793",36.76,50.00,0,376.62,463.48,112.9,107.1,0.429,191953.2,191953.2,24272,0,0,0,L,1151911521,1,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410292822,145971.00
09/09/2014 16:00,2,4.287,ACTIVE,219.16,355.58,59.990,1410292804,"274151322000052","019011112586793",27.89,50.00,0,331.53,399.46,121.1,115.0,0.460,256942.0,256942.0,23766,0,0,0,L,1151911521,1,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410292822,145972.00
09/09/2014 16:00,2,4.621,ACTIVE,219.16,363.09,59.996,1410292804,"274151322000085","019011112586793",26.50,50.60,0,332.13,398.86,124.1,117.8,0.464,256085.7,256085.7,23729,0,0,0,L,1151911521,1,125.40,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410292823,145973.00
09/09/2014 16:00,2,4.527,ACTIVE,218.93,362.79,60.001,1410292804,"274151322000087","019011112586793",25.29,78.00,0,330.03,395.55,116.0,110.0,0.433,243408.8,243408.8,23755,0,0,0,L,1151911521,1,124.94,124.94,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410292824,145974.00
09/09/2014 16:00,2,4.293,ACTIVE,218.71,362.79,59.990,1410292804,"274151322000088","019011112586793",27.31,48.00,0,332.13,398.26,119.0,113.0,0.442,248756.0,248756.0,23740,0,0,0,L,1151911521,1,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410292825,145975.00
09/09/2014 16:00,2,4.873,ACTIVE,218.93,354.97,59.996,1410292804,"274151322000095","019011112586793",26.90,53.00,0,334.84,402.46,132.7,126.1,0.491,265067.5,265067.5,23809,0,0,0,L,1151911521,1,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410292826,145976.00
09/09/2014 16:00,2,2.977,ACTIVE,219.84,411.18,59.996,1410292804,"274151322000068","019011112586793",37.17,48.30,0,382.63,455.37,112.7,106.8,0.424,190272.2,190272.2,24325,0,0,0,L,1151911521,1,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410292827,145977.00
09/09/2014 16:00,2,4.455,ACTIVE,218.93,363.69,60.001,1410292804,"274151322000054","019011112586793",26.84,50.80,0,331.53,399.16,121.2,115.1,0.460,253633.7,253633.7,23879,0,0,0,L,1151911521,1,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410292828,145978.00
09/09/2014 16:15,1,5.404,ACTIVE,218.3,357.69,60.03,1410293704,"040051121000097","019011112586793",25.20,35,0.598,318.27,375.11,135.5,130.1,0.602,75913.5,75946.6,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410293707,145979.00
09/09/2014 16:15,1,5.354,ACTIVE,218.3,352.12,60.00,1410293704,"040051121000095","019011112586793",22.57,36,0.530,318.81,370.12,120.2,115.2,0.534,67764.5,67793.8,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410293708,145980.00
09/09/2014 16:15,1,3.425,ACTIVE,218.5,354.06,60.03,1410293704,"033051125000132","019011112586793",33.31,36,0.494,317.08,380.50,113.5,107.6,0.507,66434.4,66461.800000012,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410293709,145981.00
09/09/2014 16:15,1,3.424,ACTIVE,218.8,346.45,60.00,1410293704,"033051125000135","019011112586793",33.14,35,0.498,319.66,368.94,112.9,108.8,0.510,63978,64005.799999952,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410293711,145982.00
09/09/2014 16:15,1,5.421,ACTIVE,217.4,330.88,60.03,1410293704,"040051121000116","019011112586793",24.90,34,0.592,317.52,373.26,134.3,128.1,0.600,74737.100000011,74769.800000011,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410293712,145983.00
09/09/2014 16:15,1,5.408,ALERT,217.9,336.27,60.03,1410293704,"040051121000068","019011112586793",22.36,39,0.530,312.01,378.96,120.3,115.0,0.539,68735.800000012,68765.100000024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410293714,145984.00
09/09/2014 16:15,1,3.935,ACTIVE,218.4,357.50,60.03,1410293704,"033051125000118","019011112586793",38.40,36,0.666,298.19,391.56,150.3,144.4,0.658,85421.6,85458.4,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410293715,145985.00
09/09/2014 16:15,1,3.928,ACTIVE,218.4,354.63,60.03,1410293704,"033051125000150","019011112586793",38.38,35,0.667,315.93,380.91,150.0,144.8,0.669,84477.100000024,84514,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410293716,145986.00
09/09/2014 16:15,1,5.423,ACTIVE,218.3,327.37,60.00,1410293704,"040051121000185","019011112586793",24.82,36,0.592,319.58,374.74,133.9,128.8,0.596,77025.9,77058.6,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410293718,145987.00
09/09/2014 16:15,1,5.474,ACTIVE,217.7,346.07,60.03,1410293704,"040051121000195","019011112586793",24.75,36,0.592,313.06,374.02,134.8,128.3,0.599,75014.400000001,75047.200000001,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410293719,145988.00
09/09/2014 16:15,2,5.609,ACTIVE,219.84,360.08,59.996,1410293704,"274151322000083","019011112586793",27.45,52.50,0,337.54,387.44,156.1,148.7,0.614,255791.0,255791.0,23828,0,0,0,L,1151911521,1,125.85,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410293720,145989.00
09/09/2014 16:15,2,5.873,ACTIVE,221.19,364.59,59.996,1410293704,"274151322000076","019011112586793",28.07,50.40,0,338.44,390.44,166.9,159.1,0.636,267477.5,267477.5,23818,0,0,0,L,1151911521,1,126.53,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410293721,145990.00
09/09/2014 16:15,2,3.719,ACTIVE,220.52,415.99,59.990,1410293704,"274151322000094","019011112586793",37.61,51.00,0,377.82,440.34,142.4,135.5,0.539,191987.8,191987.8,24273,0,0,0,L,1151911521,1,126.07,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410293722,145991.00
09/09/2014 16:15,2,5.586,ACTIVE,220.29,369.10,59.969,1410293704,"274151322000052","019011112586793",27.57,49.80,0,337.24,387.44,155.9,148.6,0.570,256979.9,256979.9,23767,0,0,0,L,1151911521,1,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410293723,145992.00
09/09/2014 16:15,2,5.672,ACTIVE,220.74,355.88,59.990,1410293704,"274151322000085","019011112586793",26.86,51.30,0,337.84,387.14,154.3,147.0,0.575,256123.2,256123.2,23730,0,0,0,L,1151911521,1,126.98,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410293724,145993.00
09/09/2014 16:15,2,5.617,ACTIVE,220.52,367.90,59.990,1410293704,"274151322000087","019011112586793",25.37,78.50,0,332.43,386.83,144.3,137.3,0.521,243443.8,243443.8,23756,0,0,0,L,1151911521,1,126.53,125.62,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410293724,145994.00
09/09/2014 16:15,2,5.482,ACTIVE,220.29,372.11,59.996,1410293704,"274151322000088","019011112586793",27.41,48.80,0,337.24,386.53,152.2,144.9,0.561,248792.9,248792.9,23741,0,0,0,L,1151911521,1,126.98,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410293725,145995.00
09/09/2014 16:15,2,5.967,ACTIVE,220.52,374.51,59.990,1410293704,"274151322000095","019011112586793",27.55,52.80,0,336.64,389.84,166.4,158.7,0.605,265107.9,265107.9,23810,0,0,0,L,1151911521,1,126.30,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410293726,145996.00
09/09/2014 16:15,2,3.789,ACTIVE,221.42,417.19,59.980,1410293704,"274151322000068","019011112586793",37.41,48.30,0,380.52,440.04,144.3,137.3,0.539,190307.1,190307.1,24326,0,0,0,L,1151911521,1,126.98,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410293727,145997.00
09/09/2014 16:15,2,5.562,ACTIVE,220.52,354.37,59.996,1410293704,"274151322000054","019011112586793",27.31,50.80,0,337.24,387.14,153.8,146.5,0.570,253671.1,253671.1,23880,0,0,0,L,1151911521,1,126.53,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410293728,145998.00
09/09/2014 16:30,1,5.369,ACTIVE,216.9,331.16,60.00,1410294604,"040051121000097","019011112586793",25.31,35,0.601,300.96,374.84,135.2,130.0,0.605,75946.6,75977.7,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410294607,145999.00
09/09/2014 16:30,1,5.321,ACTIVE,216.1,323.84,60.00,1410294604,"040051121000095","019011112586793",22.77,36,0.535,302.57,368.70,120.5,115.4,0.539,67793.8,67821.2,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410294609,146000.00
09/09/2014 16:30,1,3.449,ACTIVE,216.3,326.52,60.00,1410294604,"033051125000132","019011112586793",33.36,36,0.503,299.43,448.10,114.4,108.5,0.515,66461.800000012,66487.5,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410294610,146001.00
09/09/2014 16:30,1,3.417,ACTIVE,216.9,341.25,60.00,1410294604,"033051125000135","019011112586793",33.49,35,0.509,301.26,452.95,113.8,110.1,0.514,64005.799999952,64031.799999952,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410294612,146002.00
09/09/2014 16:30,1,5.439,ACTIVE,215.8,349.92,60.00,1410294604,"040051121000116","019011112586793",25.11,33,0.605,300.50,372.45,135.9,130.2,0.609,74769.800000011,74800.500000011,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410294613,146003.00
09/09/2014 16:30,1,5.441,ACTIVE,216.2,359.47,59.96,1410294604,"040051121000068","019011112586793",22.50,38,0.541,300.64,368.95,121.8,116.8,0.546,68765.100000024,68792.699999988,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410294614,146004.00
09/09/2014 16:30,1,3.966,ACTIVE,216.2,351.41,60.00,1410294604,"033051125000118","019011112586793",38.58,36,0.683,298.73,377.84,152.2,147.0,0.683,85458.4,85493,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410294615,146005.00
09/09/2014 16:30,1,3.947,ACTIVE,216.3,322.49,60.00,1410294604,"033051125000150","019011112586793",38.69,35,0.681,299.80,377.82,152.0,146.7,0.678,84514,84548.600000024,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410294617,146006.00
09/09/2014 16:30,1,5.470,ACTIVE,216.6,322.93,60.00,1410294604,"040051121000185","019011112586793",24.95,35,0.606,303.00,372.31,135.8,130.4,0.610,77058.6,77089.4,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410294618,146007.00
09/09/2014 16:30,1,5.534,ACTIVE,215.6,321.16,60.00,1410294604,"040051121000195","019011112586793",24.86,36,0.609,302.15,372.34,136.9,130.8,0.611,75047.200000001,75078.000000001,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410294619,146008.00
09/09/2014 16:30,2,5.635,ACTIVE,220.29,361.59,60.006,1410294604,"274151322000083","019011112586793",27.33,52.30,0,327.92,385.03,155.8,148.5,0.623,255826.7,255826.7,23829,0,0,0,L,1151911521,1,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410294620,146009.00
09/09/2014 16:30,2,5.871,ACTIVE,221.42,356.78,59.985,1410294604,"274151322000076","019011112586793",27.91,49.50,0,328.52,388.64,165.9,158.2,0.632,267515.6,267515.6,23819,0,0,0,L,1151911521,1,126.07,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410294621,146010.00
09/09/2014 16:30,2,3.791,ACTIVE,220.52,404.27,59.969,1410294604,"274151322000094","019011112586793",36.96,50.60,0,381.12,440.34,142.2,135.3,0.544,192020.1,192020.1,24274,0,0,0,L,1151911521,1,125.62,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410294622,146011.00
09/09/2014 16:30,2,5.533,ACTIVE,220.52,357.38,59.980,1410294604,"274151322000052","019011112586793",27.69,49.00,0,327.62,384.43,155.2,147.8,0.588,257015.4,257015.4,23768,0,0,0,L,1151911521,1,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410294623,146012.00
09/09/2014 16:30,2,5.617,ACTIVE,220.74,368.80,59.980,1410294604,"274151322000085","019011112586793",27.00,51.50,0,327.62,384.43,153.5,146.2,0.575,256158.4,256158.4,23731,0,0,0,L,1151911521,1,126.07,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410294624,146013.00
09/09/2014 16:30,2,5.529,ACTIVE,220.52,364.59,59.980,1410294604,"274151322000087","019011112586793",25.78,78.00,0,327.62,382.63,144.3,137.3,0.535,243476.7,243476.7,23757,0,0,0,L,1151911521,1,125.62,125.40,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410294625,146014.00
09/09/2014 16:30,2,5.502,ACTIVE,220.52,369.40,59.975,1410294604,"274151322000088","019011112586793",27.14,48.00,0,327.92,384.13,151.2,144.0,0.552,248827.6,248827.6,23742,0,0,0,L,1151911521,1,126.30,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410294626,146015.00
09/09/2014 16:30,2,5.877,ACTIVE,220.29,350.77,59.975,1410294604,"274151322000095","019011112586793",27.89,52.50,0,327.62,387.74,165.9,158.2,0.610,265146.0,265146.0,23811,0,0,0,L,1151911521,1,125.85,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410294627,146016.00
09/09/2014 16:30,2,3.783,ACTIVE,221.42,402.46,59.980,1410294604,"274151322000068","019011112586793",37.27,47.80,0,386.53,447.25,142.3,135.4,0.535,190339.8,190339.8,24327,0,0,0,L,1151911521,1,126.30,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410294628,146017.00
09/09/2014 16:30,2,5.531,ACTIVE,220.52,357.98,59.985,1410294604,"274151322000054","019011112586793",27.39,50.40,0,327.32,385.03,153.4,146.2,0.575,253706.2,253706.2,23881,0,0,0,L,1151911521,1,126.07,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410294629,146018.00
09/09/2014 16:45,1,1.799,ACTIVE,214.1,419.70,60.00,1410295504,"040051121000097","019011112586793",25.48,32,0.268,298.36,451.90,45.6,35.8,0.137,75977.7,75997.1,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410295507,146019.00
09/09/2014 16:45,1,1.863,ACTIVE,213.2,387.24,60.00,1410295504,"040051121000095","019011112586793",22.90,33,0.240,295.64,448.50,42.4,35.0,0.111,67821.2,67838.2,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410295508,146020.00
09/09/2014 16:45,1,1.130,ACTIVE,214.3,389.33,60.00,1410295504,"033051125000132","019011112586793",33.59,34,0.226,298.37,448.46,37.7,29.4,0.134,66487.5,66503.100000024,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410295510,146021.00
09/09/2014 16:45,1,1.093,ACTIVE,214.2,375.17,60.00,1410295504,"033051125000135","019011112586793",33.41,33,0.237,299.34,453.61,36.3,29.1,0.115,64031.799999952,64047.799999952,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410295511,146022.00
09/09/2014 16:45,1,1.734,ACTIVE,213.8,406.20,60.00,1410295504,"040051121000116","019011112586793",25.12,32,0.265,295.91,451.00,43.3,38.9,0.129,74800.500000011,74819.600000011,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410295512,146023.00
09/09/2014 16:45,1,1.673,ACTIVE,214.2,371.74,60.00,1410295504,"040051121000068","019011112586793",22.83,36,0.242,300.09,452.15,38.0,38.7,0.138,68792.699999988,68809.600000024,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410295514,146024.00
09/09/2014 16:45,1,1.259,ACTIVE,214.0,397.37,60.00,1410295504,"033051125000118","019011112586793",37.85,34,0.303,297.97,450.84,47.4,37.0,0.289,85493,85513.7,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410295515,146025.00
09/09/2014 16:45,1,1.251,ACTIVE,213.7,379.17,60.00,1410295504,"033051125000150","019011112586793",38.17,33,0.313,298.06,454.59,47.5,50.7,0.233,84548.600000024,84569.5,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410295516,146026.00
09/09/2014 16:45,1,1.740,ACTIVE,214.1,406.12,60.00,1410295504,"040051121000185","019011112586793",24.25,33,0.245,299.39,452.03,41.9,38.3,0.083,77089.4,77108,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410295517,146027.00
09/09/2014 16:45,1,1.777,ACTIVE,214.1,350.34,60.00,1410295504,"040051121000195","019011112586793",24.53,34,0.274,298.58,450.45,43.3,45.1,0.308,75078.000000001,75096.500000001,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410295519,146028.00
09/09/2014 16:45,2,1.914,ACTIVE,216.45,357.68,59.985,1410295504,"274151322000083","019011112586793",27.85,46.80,0,329.43,388.04,54.0,50.2,0.384,255849.2,255849.2,23830,0,0,0,L,1151911521,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410295520,146029.00
09/09/2014 16:45,2,2.012,ACTIVE,217.13,360.99,60.006,1410295504,"274151322000076","019011112586793",28.31,45.00,0,331.23,390.44,57.6,53.7,0.398,267539.6,267539.6,23820,0,0,0,L,1151911521,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410295521,146030.00
09/09/2014 16:45,2,1.307,ACTIVE,216.67,402.46,59.996,1410295504,"274151322000094","019011112586793",36.62,46.60,0,336.64,447.85,48.2,44.6,0.327,192040.3,192040.3,24275,0,0,0,L,1151911521,1,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410295521,146031.00
09/09/2014 16:45,2,1.926,ACTIVE,216.45,358.88,60.012,1410295504,"274151322000052","019011112586793",27.67,44.50,0,330.33,388.34,54.0,50.2,0.371,257037.9,257037.9,23769,0,0,0,L,1151911521,1,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410295522,146032.00
09/09/2014 16:45,2,1.957,ACTIVE,216.67,357.08,59.985,1410295504,"274151322000085","019011112586793",27.37,47.30,0,330.63,388.04,54.3,50.5,0.367,256180.6,256180.6,23732,0,0,0,L,1151911521,1,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410295523,146033.00
09/09/2014 16:45,2,1.928,ACTIVE,216.00,357.68,59.985,1410295504,"274151322000087","019011112586793",26.44,73.30,0,329.13,385.63,51.6,47.9,0.358,243497.6,243497.6,23758,0,0,0,L,1151911521,1,123.36,123.81,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410295524,146034.00
09/09/2014 16:45,2,1.883,ACTIVE,215.77,357.98,59.975,1410295504,"274151322000088","019011112586793",27.69,44.00,0,330.63,387.44,52.9,49.1,0.358,248849.3,248849.3,23743,0,0,0,L,1151911521,1,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410295525,146035.00
09/09/2014 16:45,2,2.047,ACTIVE,216.22,359.48,59.975,1410295504,"274151322000095","019011112586793",27.69,47.80,0,330.03,390.74,57.4,53.5,0.380,265170.0,265170.0,23812,0,0,0,L,1151911521,1,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410295526,146036.00
09/09/2014 16:45,2,1.219,ACTIVE,217.13,416.59,59.990,1410295504,"274151322000068","019011112586793",38.63,44.00,0,337.24,454.16,47.3,43.7,0.309,190360.2,190360.2,24328,0,0,0,L,1151911521,1,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410295527,146037.00
09/09/2014 16:45,2,1.945,ACTIVE,216.22,353.77,60.006,1410295504,"274151322000054","019011112586793",27.59,46.20,0,327.62,388.64,54.5,50.6,0.367,253728.4,253728.4,23882,0,0,0,L,1151911521,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410295528,146038.00
09/09/2014 17:00,1,1.521,ACTIVE,217.8,411.46,60.03,1410296405,"040051121000097","019011112586793",25.35,32,0.228,299.75,451.83,38.3,29.9,0.090,75997.1,76016.2,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410296407,146039.00
09/09/2014 17:00,1,1.574,ACTIVE,217.2,374.28,60.07,1410296405,"040051121000095","019011112586793",22.71,32,0.202,296.10,448.56,35.5,25.9,0.097,67838.2,67855.1,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410296409,146040.00
09/09/2014 17:00,1,0.975,ACTIVE,218.0,332.03,60.07,1410296405,"033051125000132","019011112586793",32.58,33,0.211,299.83,447.87,31.6,27.6,0.236,66503.100000024,66518.600000024,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410296410,146041.00
