ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2014 17:00,1,0.971,ACTIVE,217.6,363.98,60.03,1410296405,"033051125000135","019011112586793",33.44,32,0.193,300.46,453.89,32.3,25.3,0.162,64047.799999952,64063.799999952,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410296411,146042.00
09/09/2014 17:00,1,1.553,ACTIVE,217.2,330.17,60.03,1410296405,"040051121000116","019011112586793",25.23,31,0.224,296.85,450.80,39.0,38.5,0.275,74819.600000011,74838.400000011,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410296412,146043.00
09/09/2014 17:00,1,1.507,ACTIVE,217.8,384.45,60.03,1410296405,"040051121000068","019011112586793",23.03,35,0.204,299.29,451.32,34.5,27.0,0.124,68809.600000024,68826.600000024,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410296414,146044.00
09/09/2014 17:00,1,1.136,ACTIVE,217.7,351.85,60.03,1410296405,"033051125000118","019011112586793",38.07,33,0.274,298.28,451.62,43.0,44.4,0.315,85513.7,85534.7,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410296415,146045.00
09/09/2014 17:00,1,1.123,ACTIVE,218.0,361.85,60.03,1410296405,"033051125000150","019011112586793",38.26,32,0.276,299.73,454.17,42.7,44.5,0.270,84569.5,84590.5,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410296416,146046.00
09/09/2014 17:00,1,1.493,ACTIVE,217.9,336.94,60.03,1410296405,"040051121000185","019011112586793",24.56,32,0.214,300.27,451.59,36.4,36.0,0.257,77108,77126.6,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410296417,146047.00
09/09/2014 17:00,1,1.496,ACTIVE,218.1,376.83,60.03,1410296405,"040051121000195","019011112586793",24.58,33,0.217,299.68,450.40,36.6,37.5,0.125,75096.500000001,75115.200000001,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410296419,146048.00
09/09/2014 17:00,2,1.602,ACTIVE,219.61,356.48,60.033,1410296405,"274151322000083","019011112586793",27.79,43.00,0,328.22,380.52,45.1,41.6,0.314,255871.5,255871.5,23831,0,0,0,L,1151911521,1,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410296420,146049.00
09/09/2014 17:00,2,1.676,ACTIVE,220.52,355.28,60.033,1410296405,"274151322000076","019011112586793",28.35,41.30,0,330.93,382.63,48.1,44.5,0.323,267563.2,267563.2,23821,0,0,0,L,1151911521,1,125.62,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410296421,146050.00
09/09/2014 17:00,2,1.066,ACTIVE,220.29,400.96,60.033,1410296405,"274151322000094","019011112586793",37.29,43.60,0,336.04,446.95,40.1,36.8,0.265,192060.3,192060.3,24276,0,0,0,L,1151911521,1,125.40,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410296422,146051.00
09/09/2014 17:00,2,1.621,ACTIVE,220.29,354.67,60.033,1410296405,"274151322000052","019011112586793",27.67,41.00,0,330.33,380.52,45.4,41.9,0.278,257060.0,257060.0,23770,0,0,0,L,1151911521,1,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410296423,146052.00
09/09/2014 17:00,2,1.617,ACTIVE,219.84,355.58,60.033,1410296405,"274151322000085","019011112586793",27.35,43.80,0,330.33,380.82,44.7,41.2,0.278,256202.6,256202.6,23733,0,0,0,L,1151911521,1,126.07,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410296424,146053.00
09/09/2014 17:00,2,1.580,ACTIVE,219.61,352.27,60.038,1410296405,"274151322000087","019011112586793",26.72,69.30,0,329.13,380.22,42.8,39.4,0.296,243518.6,243518.6,23759,0,0,0,L,1151911521,1,125.62,125.85,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410296425,146054.00
09/09/2014 17:00,2,1.559,ACTIVE,220.06,350.77,60.033,1410296405,"274151322000088","019011112586793",27.55,40.80,0,328.52,379.92,43.5,40.1,0.278,248870.8,248870.8,23744,0,0,0,L,1151911521,1,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410296426,146055.00
09/09/2014 17:00,2,1.697,ACTIVE,220.52,353.77,60.049,1410296405,"274151322000095","019011112586793",27.73,43.80,0,330.63,381.42,47.7,44.1,0.309,265193.7,265193.7,23813,0,0,0,L,1151911521,1,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410296427,146056.00
09/09/2014 17:00,2,1.104,ACTIVE,220.74,392.55,60.033,1410296405,"274151322000068","019011112586793",36.28,41.30,0,336.94,447.55,40.5,37.2,0.265,190380.3,190380.3,24329,0,0,0,L,1151911521,1,125.85,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410296428,146057.00
09/09/2014 17:00,2,1.600,ACTIVE,220.06,348.06,60.049,1410296405,"274151322000054","019011112586793",27.55,42.80,0,327.92,381.12,44.7,41.2,0.274,253750.2,253750.2,23883,0,0,0,L,1151911521,1,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410296429,146058.00
09/09/2014 17:15,1,1.608,ACTIVE,215.1,343.21,60.03,1410297304,"040051121000097","019011112586793",25.65,30,0.236,307.28,448.27,41.0,31.7,0.292,76016.2,76025.6,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410297306,146059.00
09/09/2014 17:15,1,1.658,ACTIVE,215.3,348.49,60.00,1410297304,"040051121000095","019011112586793",22.96,31,0.220,310.79,441.58,37.9,36.7,0.197,67855.1,67863.2,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410297307,146060.00
09/09/2014 17:15,1,1.026,ACTIVE,215.5,370.17,60.03,1410297304,"033051125000132","019011112586793",33.20,32,0.206,314.29,441.34,33.9,25.5,0.096,66518.600000024,66525.5,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410297308,146061.00
09/09/2014 17:15,1,1.028,ACTIVE,215.7,399.75,60.03,1410297304,"033051125000135","019011112586793",33.92,31,0.207,314.77,440.90,34.7,27.2,0.069,64063.799999952,64071.599999964,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410297310,146062.00
09/09/2014 17:15,1,1.633,ACTIVE,214.7,376.99,60.03,1410297304,"040051121000116","019011112586793",25.63,29,0.248,305.16,446.68,41.6,42.1,0.245,74838.400000011,74847.500000011,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410297311,146063.00
09/09/2014 17:15,1,1.603,ACTIVE,215.3,400.77,60.03,1410297304,"040051121000068","019011112586793",23.25,32,0.211,315.39,439.21,37.1,28.3,0.070,68826.600000024,68834.699999988,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410297312,146064.00
09/09/2014 17:15,1,1.197,ACTIVE,215.7,425.54,60.03,1410297304,"033051125000118","019011112586793",38.68,31,0.283,305.52,448.90,46.1,37.0,0.093,85534.7,85545.1,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410297314,146065.00
09/09/2014 17:15,1,1.200,ACTIVE,215.2,380.58,60.03,1410297304,"033051125000150","019011112586793",38.31,31,0.292,307.14,450.04,45.7,48.6,0.208,84590.5,84601,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410297315,146066.00
09/09/2014 17:15,1,1.584,ACTIVE,215.3,395.70,60.00,1410297304,"040051121000185","019011112586793",24.80,31,0.222,310.55,446.29,39.1,31.2,0.084,77126.6,77135.2,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410297316,146067.00
09/09/2014 17:15,1,1.573,ACTIVE,215.7,389.67,60.03,1410297304,"040051121000195","019011112586793",25.18,31,0.231,309.00,446.83,39.4,33.9,0.111,75115.200000001,75124.100000001,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410297317,146068.00
09/09/2014 17:15,2,1.670,ACTIVE,217.35,347.76,60.006,1410297304,"274151322000083","019011112586793",28.41,39.30,0,337.54,373.01,48.0,44.4,0.345,255882.7,255882.7,23832,0,0,0,L,1151911521,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410297318,146069.00
09/09/2014 17:15,2,1.768,ACTIVE,218.26,356.48,60.001,1410297304,"274151322000076","019011112586793",28.82,38.20,0,338.44,378.42,51.5,47.8,0.349,267575.2,267575.2,23822,0,0,0,L,1151911521,1,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410297319,146070.00
09/09/2014 17:15,2,1.127,ACTIVE,217.35,405.77,60.006,1410297304,"274151322000094","019011112586793",37.83,40.40,0,379.92,433.72,43.2,39.8,0.287,192070.2,192070.2,24277,0,0,0,L,1151911521,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410297320,146071.00
09/09/2014 17:15,2,1.697,ACTIVE,217.35,348.36,60.006,1410297304,"274151322000052","019011112586793",28.15,38.00,0,337.24,373.01,48.4,44.8,0.331,257071.2,257071.2,23771,0,0,0,L,1151911521,1,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410297321,146072.00
09/09/2014 17:15,2,1.676,ACTIVE,217.35,348.06,59.980,1410297304,"274151322000085","019011112586793",28.21,40.40,0,338.14,374.81,47.9,44.3,0.318,256213.6,256213.6,23734,0,0,0,L,1151911521,1,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410297322,146073.00
09/09/2014 17:15,2,1.676,ACTIVE,217.35,348.66,60.001,1410297304,"274151322000087","019011112586793",27.33,64.30,0,337.54,371.81,46.4,42.8,0.309,243529.3,243529.3,23760,0,0,0,L,1151911521,1,124.04,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410297323,146074.00
09/09/2014 17:15,2,1.658,ACTIVE,217.13,349.56,60.012,1410297304,"274151322000088","019011112586793",27.75,38.20,0,337.24,372.11,46.6,43.1,0.309,248881.6,248881.6,23745,0,0,0,L,1151911521,1,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410297324,146075.00
09/09/2014 17:15,2,1.771,ACTIVE,217.35,350.77,60.001,1410297304,"274151322000095","019011112586793",28.49,40.20,0,337.24,375.41,51.1,47.4,0.340,265205.6,265205.6,23814,0,0,0,L,1151911521,1,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410297325,146076.00
09/09/2014 17:15,2,1.154,ACTIVE,218.03,399.46,60.001,1410297304,"274151322000068","019011112586793",37.27,39.00,0,382.33,433.42,43.2,39.8,0.278,190390.4,190390.4,24330,0,0,0,L,1151911521,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410297326,146077.00
09/09/2014 17:15,2,1.680,ACTIVE,217.58,357.68,60.006,1410297304,"274151322000054","019011112586793",27.99,39.50,0,337.24,373.01,47.6,44.0,0.323,253761.3,253761.3,23884,0,0,0,L,1151911521,1,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410297327,146078.00
09/09/2014 17:30,1,1.345,ACTIVE,215.0,348.15,60.00,1410298204,"040051121000097","019011112586793",25.50,29,0.216,304.76,450.67,34.1,29.0,0.193,76025.6,76034.9,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410298207,146079.00
09/09/2014 17:30,1,1.368,ACTIVE,214.5,354.74,60.00,1410298204,"040051121000095","019011112586793",23.25,30,0.255,301.19,447.90,31.6,26.2,0.190,67863.2,67871.2,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410298208,146080.00
09/09/2014 17:30,1,0.869,ACTIVE,215.3,427.98,60.03,1410298204,"033051125000132","019011112586793",33.79,30,0.206,302.84,449.30,29.2,14.2,0.021,66525.5,66532.699999988,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410298209,146081.00
09/09/2014 17:30,1,0.851,ACTIVE,214.9,351.27,60.00,1410298204,"033051125000135","019011112586793",33.70,30,0.247,305.56,452.53,28.5,36.1,0.219,64071.599999964,64079.399999976,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410298211,146082.00
09/09/2014 17:30,1,1.359,ACTIVE,214.8,369.84,60.03,1410298204,"040051121000116","019011112586793",25.65,27,0.212,302.51,449.92,34.7,26.0,0.101,74847.500000011,74856.600000011,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410298212,146083.00
09/09/2014 17:30,1,1.340,ACTIVE,211.4,438.68,60.03,1410298204,"040051121000068","019011112586793",22.89,31,0.186,304.53,450.90,30.5,15.4,0.022,68834.699999988,68842.900000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410298213,146084.00
09/09/2014 17:30,1,0.985,ACTIVE,211.3,392.74,60.00,1410298204,"033051125000118","019011112586793",38.76,30,0.234,304.16,451.39,37.9,29.6,0.081,85545.1,85555.6,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410298215,146085.00
09/09/2014 17:30,1,0.989,ACTIVE,211.8,343.92,60.03,1410298204,"033051125000150","019011112586793",38.52,29,0.250,304.35,453.29,37.9,39.3,0.270,84601,84611.400000036,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410298216,146086.00
09/09/2014 17:30,1,1.258,ACTIVE,211.8,337.70,60.00,1410298204,"040051121000185","019011112586793",25.54,30,0.236,304.55,449.99,31.9,27.8,0.204,77135.2,77143.8,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410298217,146087.00
09/09/2014 17:30,1,1.302,ACTIVE,211.3,385.68,60.00,1410298204,"040051121000195","019011112586793",24.94,30,0.236,305.43,449.66,32.3,30.6,0.064,75124.100000001,75132.800000001,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410298218,146088.00
09/09/2014 17:30,2,1.434,ACTIVE,217.13,351.97,60.001,1410298204,"274151322000083","019011112586793",27.75,37.00,0,330.63,383.23,40.3,37.0,0.278,255893.8,255893.8,23833,0,0,0,L,1151911521,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410298219,146089.00
09/09/2014 17:30,2,1.479,ACTIVE,217.80,353.17,60.006,1410298204,"274151322000076","019011112586793",28.65,36.50,0,333.33,383.83,42.9,39.5,0.296,267587.1,267587.1,23823,0,0,0,L,1151911521,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410298220,146090.00
09/09/2014 17:30,2,0.943,ACTIVE,217.80,404.57,60.006,1410298204,"274151322000094","019011112586793",37.59,38.40,0,338.14,443.34,35.9,32.7,0.243,192080.1,192080.1,24278,0,0,0,L,1151911521,1,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410298221,146091.00
09/09/2014 17:30,2,1.406,ACTIVE,217.13,354.97,60.006,1410298204,"274151322000052","019011112586793",28.27,36.30,0,331.83,384.73,40.3,37.0,0.261,257082.4,257082.4,23772,0,0,0,L,1151911521,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410298222,146092.00
09/09/2014 17:30,2,1.418,ACTIVE,217.58,348.96,60.006,1410298204,"274151322000085","019011112586793",27.79,38.00,0,333.03,385.93,40.0,36.6,0.256,256224.7,256224.7,23735,0,0,0,L,1151911521,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410298223,146093.00
09/09/2014 17:30,2,1.410,ACTIVE,217.35,347.46,60.001,1410298204,"274151322000087","019011112586793",27.19,60.00,0,331.23,383.83,38.8,35.5,0.243,243540.0,243540.0,23761,0,0,0,L,1151911521,1,123.81,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410298224,146094.00
09/09/2014 17:30,2,1.375,ACTIVE,216.90,350.17,60.001,1410298204,"274151322000088","019011112586793",27.77,36.50,0,331.53,383.53,38.7,35.4,0.247,248892.3,248892.3,23746,0,0,0,L,1151911521,1,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410298225,146095.00
09/09/2014 17:30,2,1.480,ACTIVE,217.13,349.86,60.001,1410298204,"274151322000095","019011112586793",28.55,37.80,0,331.83,384.43,42.8,39.4,0.287,265217.5,265217.5,23815,0,0,0,L,1151911521,1,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410298226,146096.00
09/09/2014 17:30,2,0.938,ACTIVE,218.48,412.68,60.017,1410298204,"274151322000068","019011112586793",38.47,37.80,0,339.34,450.56,36.0,32.9,0.225,190400.4,190400.4,24331,0,0,0,L,1151911521,1,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410298227,146097.00
09/09/2014 17:30,2,1.420,ACTIVE,217.13,347.76,60.006,1410298204,"274151322000054","019011112586793",27.71,37.50,0,331.53,385.03,39.9,36.5,0.256,253772.3,253772.3,23885,0,0,0,L,1151911521,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410298228,146098.00
09/09/2014 17:45,1,2.826,ACTIVE,216.6,330.48,60.03,1410299104,"040051121000097","019011112586793",26.37,28,0.324,298.18,451.49,74.1,70.0,0.349,76034.9,76048.5,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410299106,146099.00
09/09/2014 17:45,1,2.802,ACTIVE,215.9,328.14,60.03,1410299104,"040051121000095","019011112586793",23.87,29,0.285,288.51,448.15,66.5,61.5,0.310,67871.2,67883,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410299108,146100.00
09/09/2014 17:45,1,1.804,ACTIVE,216.5,350.95,60.03,1410299104,"033051125000132","019011112586793",34.79,29,0.360,292.85,450.94,62.4,71.4,0.290,66532.699999988,66544,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410299109,146101.00
09/09/2014 17:45,1,1.858,ACTIVE,216.5,331.79,60.03,1410299104,"033051125000135","019011112586793",29.56,29,0.345,291.22,453.12,54.6,57.5,0.342,64079.399999976,64089.5,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410299110,146102.00
09/09/2014 17:45,1,2.847,ACTIVE,216.3,329.83,60.00,1410299104,"040051121000116","019011112586793",26.20,26,0.321,295.71,451.16,74.2,69.2,0.349,74856.600000011,74870.100000011,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410299111,146103.00
09/09/2014 17:45,1,2.781,ACTIVE,216.6,330.46,60.03,1410299104,"040051121000068","019011112586793",23.87,30,0.287,290.83,451.09,66.0,61.9,0.316,68842.900000036,68855.100000024,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410299113,146104.00
09/09/2014 17:45,1,2.053,ACTIVE,216.5,326.03,60.03,1410299104,"033051125000118","019011112586793",39.57,29,0.357,295.69,451.96,80.8,77.3,0.382,85555.6,85570.9,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410299114,146105.00
09/09/2014 17:45,1,2.055,ACTIVE,216.8,328.44,60.03,1410299104,"033051125000150","019011112586793",39.43,28,0.357,298.43,453.67,80.6,77.1,0.379,84611.400000036,84626.800000012,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410299115,146106.00
09/09/2014 17:45,1,2.750,ACTIVE,216.7,341.38,60.03,1410299104,"040051121000185","019011112586793",25.99,28,0.308,296.68,450.30,71.1,66.6,0.337,77143.8,77157,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410299116,146107.00
09/09/2014 17:45,1,2.794,ACTIVE,216.3,327.82,60.00,1410299104,"040051121000195","019011112586793",25.85,29,0.313,299.21,450.54,71.8,67.6,0.337,75132.800000001,75146.300000001,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410299118,146108.00
09/09/2014 17:45,2,2.977,ACTIVE,218.03,345.36,60.033,1410299104,"274151322000083","019011112586793",28.92,38.40,0,322.81,381.42,87.2,82.3,0.340,255910.1,255910.1,23834,0,0,0,L,1151911521,1,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410299119,146109.00
09/09/2014 17:45,2,3.092,ACTIVE,218.71,354.07,60.012,1410299104,"274151322000076","019011112586793",29.38,37.80,0,323.41,381.12,92.0,86.8,0.354,267604.4,267604.4,23824,0,0,0,L,1151911521,1,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410299120,146110.00
09/09/2014 17:45,2,1.881,ACTIVE,218.26,440.64,60.012,1410299104,"274151322000094","019011112586793",39.80,39.50,0,379.62,456.87,76.0,71.4,0.526,192094.4,192094.4,24279,0,0,0,L,1151911521,1,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410299121,146111.00
09/09/2014 17:45,2,2.928,ACTIVE,218.26,353.77,60.012,1410299104,"274151322000052","019011112586793",28.67,37.80,0,322.51,380.22,85.0,80.1,0.314,257098.4,257098.4,23773,0,0,0,L,1151911521,1,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410299121,146112.00
09/09/2014 17:45,2,2.961,ACTIVE,218.26,356.18,60.012,1410299104,"274151322000085","019011112586793",28.47,38.40,0,322.81,380.82,85.4,80.5,0.314,256240.7,256240.7,23736,0,0,0,L,1151911521,1,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410299122,146113.00
09/09/2014 17:45,2,2.969,ACTIVE,218.03,355.28,60.022,1410299104,"274151322000087","019011112586793",27.83,59.80,0,321.01,381.73,83.7,78.8,0.309,243555.7,243555.7,23762,0,0,0,L,1151911521,1,124.72,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410299124,146114.00
09/09/2014 17:45,2,2.873,ACTIVE,217.80,355.58,60.022,1410299104,"274151322000088","019011112586793",28.37,37.00,0,321.91,380.82,82.5,77.7,0.301,248907.8,248907.8,23747,0,0,0,L,1151911521,1,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410299125,146115.00
09/09/2014 17:45,2,3.168,ACTIVE,217.80,345.36,60.012,1410299104,"274151322000095","019011112586793",29.18,39.30,0,321.91,380.82,93.7,88.5,0.345,265235.0,265235.0,23816,0,0,0,L,1151911521,1,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410299126,146116.00
09/09/2014 17:45,2,1.889,ACTIVE,218.93,442.74,60.012,1410299104,"274151322000068","019011112586793",39.94,39.00,0,382.33,461.08,76.3,71.7,0.517,190414.9,190414.9,24332,0,0,0,L,1151911521,1,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410299127,146117.00
09/09/2014 17:45,2,2.947,ACTIVE,218.03,344.76,60.017,1410299104,"274151322000054","019011112586793",28.35,38.40,0,322.51,381.42,84.6,79.7,0.314,253788.2,253788.2,23886,0,0,0,L,1151911521,1,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410299128,146118.00
09/09/2014 18:00,1,2.341,ACTIVE,215.0,413.40,60.03,1410300004,"040051121000097","019011112586793",26.33,28,0.305,299.39,451.32,61.3,46.4,0.190,76048.5,76062.3,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300007,146119.00
09/09/2014 18:00,1,2.358,ALERT,214.8,439.18,60.03,1410300004,"040051121000095","019011112586793",23.56,29,0.347,298.54,446.29,55.2,56.7,0.102,67883,67894.8,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410300009,146120.00
09/09/2014 18:00,1,1.492,ACTIVE,215.7,352.61,60.03,1410300004,"033051125000132","019011112586793",34.66,28,0.328,302.75,448.12,51.4,38.2,0.371,66544,66555.400000036,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300010,146121.00
09/09/2014 18:00,1,1.429,ACTIVE,215.6,432.32,60.03,1410300004,"033051125000135","019011112586793",35.03,29,0.311,302.79,450.86,49.8,39.5,0.151,64089.5,64100.5,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300012,146122.00
09/09/2014 18:00,1,2.357,ACTIVE,215.3,374.35,60.03,1410300004,"040051121000116","019011112586793",26.07,26,0.332,296.24,450.29,61.1,41.1,0.366,74870.100000011,74883.700000011,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300013,146123.00
09/09/2014 18:00,1,2.291,ACTIVE,215.8,335.03,60.00,1410300004,"040051121000068","019011112586793",23.58,30,0.344,300.43,450.21,53.7,65.1,0.284,68855.100000024,68866.800000012,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300014,146124.00
09/09/2014 18:00,1,1.773,ACTIVE,215.4,339.42,60.00,1410300004,"033051125000118","019011112586793",30.67,28,0.263,300.79,451.75,54.1,38.8,0.384,85570.9,85585.4,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300015,146125.00
09/09/2014 18:00,1,1.700,ACTIVE,215.6,312.00,60.03,1410300004,"033051125000150","019011112586793",38.93,28,0.291,299.59,453.77,65.8,62.6,0.318,84626.800000012,84642.100000024,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300017,146126.00
09/09/2014 18:00,1,2.279,ACTIVE,215.6,393.86,60.03,1410300004,"040051121000185","019011112586793",25.06,28,0.287,300.78,450.34,56.8,48.3,0.226,77157,77169.9,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300018,146127.00
09/09/2014 18:00,1,2.296,ACTIVE,215.1,340.38,60.03,1410300004,"040051121000195","019011112586793",25.45,28,0.298,301.34,450.15,58.1,56.5,0.395,75146.300000001,75159.300000001,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300019,146128.00
09/09/2014 18:00,2,2.488,ACTIVE,218.26,351.37,60.017,1410300004,"274151322000083","019011112586793",28.78,35.80,0,330.03,384.43,72.7,68.2,0.504,255926.6,255926.6,23835,0,0,0,L,1151911521,1,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300020,146129.00
09/09/2014 18:00,2,2.592,ACTIVE,218.48,356.18,60.012,1410300004,"274151322000076","019011112586793",29.02,35.80,0,331.83,384.43,76.1,71.5,0.552,267621.7,267621.7,23825,0,0,0,L,1151911521,1,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300021,146130.00
09/09/2014 18:00,2,1.600,ACTIVE,218.48,419.00,60.012,1410300004,"274151322000094","019011112586793",39.12,36.50,0,385.63,455.67,63.6,59.5,0.438,192108.8,192108.8,24280,0,0,0,L,1151911521,1,123.81,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300022,146131.00
09/09/2014 18:00,2,2.438,ACTIVE,218.26,367.90,60.012,1410300004,"274151322000052","019011112586793",28.43,35.20,0,329.73,384.73,70.2,65.8,0.464,257114.4,257114.4,23774,0,0,0,L,1151911521,1,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300023,146132.00
09/09/2014 18:00,2,2.453,ACTIVE,218.03,370.90,60.006,1410300004,"274151322000085","019011112586793",28.39,36.00,0,331.23,385.63,70.5,66.1,0.473,256256.8,256256.8,23737,0,0,0,L,1151911521,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300024,146133.00
09/09/2014 18:00,2,2.471,ACTIVE,218.26,362.19,60.022,1410300004,"274151322000087","019011112586793",27.63,55.30,0,329.43,385.63,69.1,64.8,0.455,243571.4,243571.4,23763,0,0,0,L,1151911521,1,124.27,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300025,146134.00
09/09/2014 18:00,2,2.369,ACTIVE,217.35,359.18,60.012,1410300004,"274151322000088","019011112586793",28.31,34.50,0,331.53,385.33,67.9,63.6,0.446,248923.3,248923.3,23748,0,0,0,L,1151911521,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300026,146135.00
09/09/2014 18:00,2,2.654,ACTIVE,217.58,354.37,60.012,1410300004,"274151322000095","019011112586793",28.98,36.80,0,332.13,384.73,77.9,73.2,0.513,265252.6,265252.6,23817,0,0,0,L,1151911521,1,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300027,146136.00
09/09/2014 18:00,2,1.631,ACTIVE,219.16,428.91,60.012,1410300004,"274151322000068","019011112586793",38.82,36.30,0,379.92,454.16,64.5,60.4,0.429,190429.4,190429.4,24333,0,0,0,L,1151911521,1,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300028,146137.00
09/09/2014 18:00,2,2.424,ACTIVE,218.26,353.47,60.028,1410300004,"274151322000054","019011112586793",28.47,35.80,0,328.82,387.14,69.8,65.5,0.460,253804.1,253804.1,23887,0,0,0,L,1151911521,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300029,146138.00
09/09/2014 18:15,1,1.610,ACTIVE,214.4,350.22,60.03,1410300903,"040051121000097","019011112586793",26.16,28,0.270,300.43,449.90,41.9,43.7,0.294,76062.3,76073.5,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300906,146139.00
09/09/2014 18:15,1,1.649,ACTIVE,214.2,336.48,60.00,1410300903,"040051121000095","019011112586793",23.30,29,0.232,301.84,445.80,38.2,36.8,0.257,67894.8,67904.4,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300907,146140.00
09/09/2014 18:15,1,1.027,ACTIVE,214.4,367.27,60.03,1410300903,"033051125000132","019011112586793",34.64,28,0.209,307.22,448.15,35.4,27.0,0.203,66555.400000036,66564.600000024,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300909,146141.00
09/09/2014 18:15,1,0.963,ACTIVE,214.7,324.58,60.00,1410300903,"033051125000135","019011112586793",35.11,28,0.216,307.46,450.19,33.6,27.9,0.262,64100.5,64109.5,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300910,146142.00
09/09/2014 18:15,1,1.646,ACTIVE,214.2,355.49,60.00,1410300903,"040051121000116","019011112586793",25.88,26,0.268,298.30,448.00,42.3,42.9,0.242,74883.700000011,74894.600000011,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300911,146143.00
09/09/2014 18:15,1,1.591,ACTIVE,214.4,360.83,60.00,1410300903,"040051121000068","019011112586793",23.32,29,0.233,305.54,448.79,36.9,37.1,0.168,68866.800000012,68876.5,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300912,146144.00
09/09/2014 18:15,1,1.175,ACTIVE,214.1,373.73,60.00,1410300903,"033051125000118","019011112586793",39.11,28,0.302,301.66,448.93,45.7,37.6,0.225,85585.4,85596.3,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300914,146145.00
09/09/2014 18:15,1,1.175,ACTIVE,214.7,376.66,60.00,1410300903,"033051125000150","019011112586793",39.03,28,0.286,298.30,453.54,45.6,48.3,0.226,84642.100000024,84654.199999988,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300915,146146.00
09/09/2014 18:15,1,1.529,ACTIVE,214.7,392.99,60.00,1410300903,"040051121000185","019011112586793",25.49,28,0.226,302.63,447.41,38.8,39.5,0.087,77169.9,77180.1,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300916,146147.00
09/09/2014 18:15,1,1.566,ACTIVE,214.3,348.93,60.03,1410300903,"040051121000195","019011112586793",25.22,28,0.248,303.55,447.61,39.3,39.4,0.273,75159.300000001,75169.900000001,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300918,146148.00
09/09/2014 18:15,2,1.740,ACTIVE,215.32,344.76,59.996,1410300903,"274151322000083","019011112586793",28.43,34.00,0,335.14,384.43,50.1,46.4,0.354,255940.1,255940.1,23836,0,0,0,L,1151911521,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300919,146149.00
09/09/2014 18:15,2,1.771,ACTIVE,216.00,351.07,59.980,1410300903,"274151322000076","019011112586793",29.20,34.00,0,336.64,385.33,52.4,48.7,0.367,267635.9,267635.9,23826,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300920,146150.00
09/09/2014 18:15,2,1.082,ACTIVE,215.77,418.70,60.022,1410300903,"274151322000094","019011112586793",39.36,35.40,0,382.63,450.86,43.2,39.8,0.283,192120.6,192120.6,24281,0,0,0,L,1151911521,1,122.68,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300921,146151.00
09/09/2014 18:15,2,1.689,ACTIVE,215.77,344.15,59.996,1410300903,"274151322000052","019011112586793",28.29,33.50,0,334.84,383.53,48.4,44.8,0.314,257127.5,257127.5,23775,0,0,0,L,1151911521,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300922,146152.00
09/09/2014 18:15,2,1.670,ACTIVE,215.54,354.67,60.001,1410300903,"274151322000085","019011112586793",28.63,34.50,0,336.04,384.13,48.5,44.8,0.318,256269.9,256269.9,23738,0,0,0,L,1151911521,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300923,146153.00
09/09/2014 18:15,2,1.697,ACTIVE,215.77,345.36,60.001,1410300903,"274151322000087","019011112586793",27.73,52.00,0,335.14,382.63,47.6,44.1,0.305,243584.2,243584.2,23764,0,0,0,L,1151911521,1,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300924,146154.00
09/09/2014 18:15,2,1.627,ACTIVE,215.32,344.15,60.001,1410300903,"274151322000088","019011112586793",28.13,33.30,0,335.44,382.33,46.4,42.8,0.305,248935.8,248935.8,23749,0,0,0,L,1151911521,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300925,146155.00
09/09/2014 18:15,2,1.840,ACTIVE,215.77,344.76,60.001,1410300903,"274151322000095","019011112586793",28.86,35.00,0,331.83,385.93,53.7,49.9,0.354,265267.2,265267.2,23818,0,0,0,L,1151911521,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300926,146156.00
09/09/2014 18:15,2,1.146,ACTIVE,216.00,413.29,60.001,1410300903,"274151322000068","019011112586793",38.17,35.20,0,386.53,449.65,44.7,41.2,0.292,190441.3,190441.3,24334,0,0,0,L,1151911521,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300927,146157.00
09/09/2014 18:15,2,1.676,ACTIVE,215.32,345.36,59.964,1410300903,"274151322000054","019011112586793",28.29,34.50,0,334.84,384.43,48.0,44.4,0.323,253817.1,253817.1,23888,0,0,0,L,1151911521,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410300928,146158.00
09/09/2014 18:30,1,1.027,ACTIVE,213.4,381.24,60.00,1410301804,"040051121000097","019011112586793",25.68,28,0.229,314.41,443.45,26.2,22.5,0.057,76073.5,76081.1,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410301806,146159.00
09/09/2014 18:30,1,1.085,ACTIVE,213.5,345.75,60.03,1410301804,"040051121000095","019011112586793",22.89,28,0.198,310.49,440.34,24.7,28.8,0.115,67904.4,67910.8,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410301808,146160.00
09/09/2014 18:30,1,0.670,ACTIVE,214.1,327.08,60.03,1410301804,"033051125000132","019011112586793",33.84,27,0.150,315.41,443.52,22.5,19.1,0.246,66564.600000024,66570.900000036,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410301809,146161.00
09/09/2014 18:30,1,0.622,ACTIVE,213.6,379.85,60.00,1410301804,"033051125000135","019011112586793",34.59,28,0.135,314.72,444.86,21.4,21.4,0.030,64109.5,64115.599999964,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410301810,146162.00
09/09/2014 18:30,1,1.080,ACTIVE,213.9,322.80,60.00,1410301804,"040051121000116","019011112586793",25.30,25,0.225,308.86,441.90,27.2,15.7,0.275,74894.600000011,74901.900000011,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410301811,146163.00
09/09/2014 18:30,1,1.034,ACTIVE,213.7,382.78,60.00,1410301804,"040051121000068","019011112586793",22.90,29,0.144,314.79,442.91,23.5,19.5,0.033,68876.5,68883.100000024,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410301813,146164.00
09/09/2014 18:30,1,0.768,ACTIVE,213.8,348.32,60.03,1410301804,"033051125000118","019011112586793",38.64,27,0.216,318.61,443.43,29.5,35.4,0.265,85596.3,85605,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410301814,146165.00
09/09/2014 18:30,1,0.776,ACTIVE,214.1,347.88,60.00,1410301804,"033051125000150","019011112586793",38.32,27,0.234,317.85,444.73,29.5,35.4,0.283,84654.199999988,84662.800000012,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410301815,146166.00
09/09/2014 18:30,1,1.060,ACTIVE,213.8,395.42,60.03,1410301804,"040051121000185","019011112586793",22.24,27,0.164,315.67,441.98,23.4,21.0,0.018,77180.1,77186.8,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410301817,146167.00
09/09/2014 18:30,1,1.008,ACTIVE,213.6,335.43,60.00,1410301804,"040051121000195","019011112586793",24.70,27,0.184,316.70,443.02,24.7,19.3,0.243,75169.900000001,75177.000000001,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410301818,146168.00
09/09/2014 18:30,2,1.111,ACTIVE,214.64,344.45,59.990,1410301804,"274151322000083","019011112586793",28.03,32.60,0,334.24,364.89,31.6,28.6,0.212,255949.6,255949.6,23837,0,0,0,L,1151911521,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410301819,146169.00
09/09/2014 18:30,2,1.145,ACTIVE,215.54,344.76,60.001,1410301804,"274151322000076","019011112586793",28.61,32.80,0,335.74,366.40,33.2,30.1,0.221,267645.9,267645.9,23827,0,0,0,L,1151911521,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410301820,146170.00
09/09/2014 18:30,2,0.697,ACTIVE,215.32,411.78,60.012,1410301804,"274151322000094","019011112586793",38.49,34.50,0,333.63,435.23,27.5,24.7,0.181,192128.8,192128.8,24282,0,0,0,L,1151911521,1,122.46,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410301821,146171.00
09/09/2014 18:30,2,1.086,ACTIVE,214.87,342.35,59.985,1410301804,"274151322000052","019011112586793",28.23,32.60,0,333.63,364.29,31.0,28.0,0.199,257136.6,257136.6,23776,0,0,0,L,1151911521,1,122.01,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410301822,146172.00
09/09/2014 18:30,2,1.094,ACTIVE,214.87,342.05,59.975,1410301804,"274151322000085","019011112586793",27.73,33.30,0,334.84,364.29,30.8,27.8,0.208,256279.0,256279.0,23739,0,0,0,L,1151911521,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410301823,146173.00
09/09/2014 18:30,2,1.076,ACTIVE,214.87,344.45,60.028,1410301804,"274151322000087","019011112586793",27.73,49.50,0,333.93,364.29,30.2,27.2,0.190,243593.2,243593.2,23765,0,0,0,L,1151911521,1,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410301824,146174.00
09/09/2014 18:30,2,1.045,ACTIVE,214.41,342.05,59.985,1410301804,"274151322000088","019011112586793",27.69,32.40,0,334.24,363.09,29.3,26.4,0.181,248944.5,248944.5,23750,0,0,0,L,1151911521,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410301825,146175.00
09/09/2014 18:30,2,1.164,ACTIVE,215.09,343.25,59.996,1410301804,"274151322000095","019011112586793",28.49,33.30,0,334.54,367.00,33.6,30.5,0.221,265277.4,265277.4,23819,0,0,0,L,1151911521,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410301826,146176.00
09/09/2014 18:30,2,0.725,ACTIVE,215.54,409.98,59.996,1410301804,"274151322000068","019011112586793",38.59,34.80,0,332.73,437.63,28.1,25.2,0.177,190449.6,190449.6,24335,0,0,0,L,1151911521,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410301827,146177.00
09/09/2014 18:30,2,1.090,ACTIVE,214.41,339.34,59.980,1410301804,"274151322000054","019011112586793",27.71,33.50,0,332.73,364.59,30.5,27.5,0.190,253826.1,253826.1,23889,0,0,0,L,1151911521,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410301828,146178.00
09/09/2014 18:45,1,0.917,ACTIVE,215.0,399.51,60.03,1410302704,"040051121000097","019011112586793",25.73,27,0.152,314.31,441.72,23.4,11.0,0.019,76081.1,76085.7,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410302706,146179.00
09/09/2014 18:45,1,0.983,ACTIVE,214.0,416.11,60.03,1410302704,"040051121000095","019011112586793",22.72,27,0.153,311.31,438.02,22.2,12.3,0.073,67910.8,67914.7,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410302708,146180.00
09/09/2014 18:45,1,0.592,ACTIVE,214.4,416.83,60.07,1410302704,"033051125000132","019011112586793",34.28,26,0.161,317.68,441.34,20.2,16.1,0.006,66570.900000036,66574.900000036,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410302709,146181.00
09/09/2014 18:45,1,0.564,ACTIVE,214.6,361.22,60.03,1410302704,"033051125000135","019011112586793",34.39,27,0.153,314.86,442.22,19.3,15.4,0.076,64115.599999964,64119.299999952,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410302710,146182.00
09/09/2014 18:45,1,0.958,ACTIVE,214.0,338.24,60.03,1410302704,"040051121000116","019011112586793",25.37,25,0.194,310.28,439.76,24.2,18.1,0.168,74901.900000011,74906.500000011,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410302712,146183.00
09/09/2014 18:45,1,0.925,ACTIVE,214.5,390.49,60.03,1410302704,"040051121000068","019011112586793",22.73,28,0.159,315.61,440.95,20.9,12.9,0.022,68883.100000024,68887.100000024,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410302713,146184.00
09/09/2014 18:45,1,0.685,ACTIVE,214.3,399.58,60.03,1410302704,"033051125000118","019011112586793",38.54,27,0.194,316.67,442.91,26.2,22.6,0.033,85605,85610.3,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410302715,146185.00
09/09/2014 18:45,1,0.688,ACTIVE,214.8,386.89,60.03,1410302704,"033051125000150","019011112586793",38.36,27,0.168,315.86,444.11,26.2,24.3,0.148,84662.800000012,84668.199999988,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410302716,146186.00
09/09/2014 18:45,1,0.881,ACTIVE,214.2,427.53,60.03,1410302704,"040051121000185","019011112586793",24.37,27,0.163,316.13,441.26,21.3,12.6,0.003,77186.8,77190.9,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410302717,146187.00
09/09/2014 18:45,1,0.887,ACTIVE,214.0,428.14,60.07,1410302704,"040051121000195","019011112586793",24.51,27,0.137,317.58,441.50,21.6,11.1,0.003,75177.000000001,75181.200000001,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410302718,146188.00
