ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2014 18:45,2,0.986,ACTIVE,216.22,344.15,60.038,1410302704,"274151322000083","019011112586793",28.21,31.50,0,334.54,354.97,28.2,25.3,0.199,255955.6,255955.6,23838,0,0,0,L,1151911521,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410302719,146189.00
09/09/2014 18:45,2,1.031,ACTIVE,216.90,348.96,60.028,1410302704,"274151322000076","019011112586793",28.51,31.80,0,335.44,356.18,29.8,26.8,0.199,267652.3,267652.3,23828,0,0,0,L,1151911521,1,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410302720,146190.00
09/09/2014 18:45,2,0.648,ACTIVE,216.67,402.46,60.033,1410302704,"274151322000094","019011112586793",37.73,33.30,0,334.54,422.30,24.9,22.1,0.164,192134.0,192134.0,24283,0,0,0,L,1151911521,1,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410302721,146191.00
09/09/2014 18:45,2,0.979,ACTIVE,216.00,347.76,60.028,1410302704,"274151322000052","019011112586793",28.19,31.50,0,333.63,355.28,28.0,25.1,0.190,257142.7,257142.7,23777,0,0,0,L,1151911521,1,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410302722,146192.00
09/09/2014 18:45,2,0.982,ACTIVE,216.90,349.26,60.028,1410302704,"274151322000085","019011112586793",27.71,32.20,0,335.44,355.28,27.6,24.7,0.177,256284.9,256284.9,23740,0,0,0,L,1151911521,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410302723,146193.00
09/09/2014 18:45,2,0.971,ACTIVE,216.22,343.25,60.033,1410302704,"274151322000087","019011112586793",27.73,46.80,0,334.24,354.67,27.2,24.4,0.177,243599.1,243599.1,23766,0,0,0,L,1151911521,1,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410302724,146194.00
09/09/2014 18:45,2,0.945,ACTIVE,216.00,348.96,60.012,1410302704,"274151322000088","019011112586793",27.51,31.50,0,334.54,354.37,26.4,23.5,0.172,248950.2,248950.2,23751,0,0,0,L,1151911521,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410302725,146195.00
09/09/2014 18:45,2,1.043,ACTIVE,216.45,347.76,60.028,1410302704,"274151322000095","019011112586793",28.33,32.00,0,334.24,355.88,29.9,27.0,0.194,265283.8,265283.8,23820,0,0,0,L,1151911521,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410302726,146196.00
09/09/2014 18:45,2,0.652,ACTIVE,217.13,410.28,60.033,1410302704,"274151322000068","019011112586793",38.37,33.80,0,333.33,423.50,25.4,22.5,0.155,190455.0,190455.0,24336,0,0,0,L,1151911521,1,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410302727,146197.00
09/09/2014 18:45,2,0.980,ACTIVE,216.22,348.06,60.028,1410302704,"274151322000054","019011112586793",27.63,32.40,0,334.24,355.28,27.4,24.5,0.177,253832.0,253832.0,23890,0,0,0,L,1151911521,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410302728,146198.00
09/09/2014 19:00,1,0.627,ACTIVE,214.0,327.87,60.00,1410303604,"040051121000097","019011112586793",25.09,26,0.098,316.05,441.45,15.6,15.6,0.246,76085.7,76089.1,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410303607,146199.00
09/09/2014 19:00,1,0.704,ACTIVE,213.7,418.74,60.03,1410303604,"040051121000095","019011112586793",22.16,26,0.090,311.92,437.67,15.5,7.1,0.000,67914.7,67917.5,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410303608,146200.00
09/09/2014 19:00,1,0.412,ACTIVE_NO_POWER,213.6,431.27,60.00,1410303604,"033051125000132","019011112586793",33.27,25,0.000,317.00,440.73,13.6,0.0,0.000,66574.900000036,66577.600000024,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410303609,146201.00
09/09/2014 19:00,1,0.389,ACTIVE,213.7,356.16,60.03,1410303604,"033051125000135","019011112586793",33.51,26,0.152,315.94,441.65,12.9,11.5,0.042,64119.299999952,64122.099999964,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410303611,146202.00
09/09/2014 19:00,1,0.662,ACTIVE,213.4,363.98,60.03,1410303604,"040051121000116","019011112586793",25.00,24,0.024,310.42,439.44,16.4,4.0,0.209,74906.500000011,74909.700000011,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410303612,146203.00
09/09/2014 19:00,1,0.645,ACTIVE,214.1,375.54,60.00,1410303604,"040051121000068","019011112586793",22.02,26,0.145,315.43,440.34,14.1,15.7,0.010,68887.100000024,68890,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410303614,146204.00
09/09/2014 19:00,1,0.471,ACTIVE,214.2,379.89,60.03,1410303604,"033051125000118","019011112586793",37.91,26,0.134,316.10,441.78,17.7,11.8,0.170,85610.3,85614.3,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410303615,146205.00
09/09/2014 19:00,1,0.467,ACTIVE,213.8,400.20,60.00,1410303604,"033051125000150","019011112586793",38.26,26,0.148,315.71,442.40,17.8,14.7,0.006,84668.199999988,84672.199999988,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410303616,146206.00
09/09/2014 19:00,1,0.612,ACTIVE_NO_POWER,214.1,329.05,60.03,1410303604,"040051121000185","019011112586793",23.56,26,0.151,316.39,440.05,14.3,0.0,0.256,77190.9,77193.8,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410303617,146207.00
09/09/2014 19:00,1,0.598,ACTIVE,213.4,370.57,60.00,1410303604,"040051121000195","019011112586793",23.69,26,0.096,318.78,441.20,14.1,13.3,0.189,75181.200000001,75184.200000001,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410303619,146208.00
09/09/2014 19:00,2,0.674,ACTIVE,216.45,342.65,60.017,1410303604,"274151322000083","019011112586793",27.77,30.50,0,333.33,354.67,19.0,16.4,0.115,255960.1,255960.1,23839,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410303620,146209.00
09/09/2014 19:00,2,0.701,ACTIVE,216.67,343.85,60.017,1410303604,"274151322000076","019011112586793",28.33,30.80,0,333.33,355.58,20.1,17.5,0.133,267657.1,267657.1,23829,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410303621,146210.00
09/09/2014 19:00,2,0.443,ACTIVE,216.45,395.85,60.017,1410303604,"274151322000094","019011112586793",37.09,32.40,0,336.64,418.09,16.6,14.1,0.102,192137.9,192137.9,24284,0,0,0,L,1151911521,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410303622,146211.00
09/09/2014 19:00,2,0.684,ACTIVE,216.00,341.75,59.980,1410303604,"274151322000052","019011112586793",27.79,30.50,0,332.43,354.37,19.3,16.7,0.115,257147.3,257147.3,23778,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410303622,146212.00
09/09/2014 19:00,2,0.674,ACTIVE,216.45,340.85,60.038,1410303604,"274151322000085","019011112586793",27.45,31.00,0,333.33,354.37,18.7,16.2,0.110,256289.4,256289.4,23741,0,0,0,L,1151911521,1,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410303623,146213.00
09/09/2014 19:00,2,0.666,ACTIVE,216.45,341.75,60.012,1410303604,"274151322000087","019011112586793",27.41,44.30,0,333.03,354.37,18.5,15.9,0.106,243603.5,243603.5,23767,0,0,0,L,1151911521,1,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410303624,146214.00
09/09/2014 19:00,2,0.639,ACTIVE,215.77,343.55,59.996,1410303604,"274151322000088","019011112586793",27.49,30.50,0,335.74,353.77,17.8,15.2,0.110,248954.4,248954.4,23752,0,0,0,L,1151911521,1,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410303625,146215.00
09/09/2014 19:00,2,0.713,ACTIVE,216.00,341.75,60.017,1410303604,"274151322000095","019011112586793",27.69,30.80,0,332.43,355.28,20.1,17.4,0.128,265288.6,265288.6,23821,0,0,0,L,1151911521,1,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410303626,146216.00
09/09/2014 19:00,2,0.451,ACTIVE,216.90,403.67,60.012,1410303604,"274151322000068","019011112586793",37.97,32.80,0,338.44,418.09,17.4,14.8,0.093,190459.1,190459.1,24337,0,0,0,L,1151911521,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410303627,146217.00
09/09/2014 19:00,2,0.666,ACTIVE,216.22,341.45,60.017,1410303604,"274151322000054","019011112586793",27.51,31.30,0,332.13,354.37,18.6,16.0,0.110,253836.5,253836.5,23891,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410303628,146218.00
09/09/2014 19:15,1,0.799,ACTIVE,213.4,338.93,60.03,1410304504,"040051121000097","019011112586793",25.71,26,0.159,314.40,441.05,20.4,21.8,0.255,76089.1,76092.5,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410304507,146219.00
09/09/2014 19:15,1,0.861,ACTIVE,212.8,326.96,60.03,1410304504,"040051121000095","019011112586793",22.76,26,0.143,309.17,437.47,19.5,18.2,0.197,67917.5,67920.4,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410304508,146220.00
09/09/2014 19:15,1,0.516,ACTIVE,213.6,375.74,60.00,1410304504,"033051125000132","019011112586793",34.16,25,0.136,314.98,440.68,17.5,12.8,0.022,66577.600000024,66580.5,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410304509,146221.00
09/09/2014 19:15,1,0.488,ACTIVE,213.3,411.60,60.03,1410304504,"033051125000135","019011112586793",34.21,26,0.161,317.56,441.56,16.6,16.8,0.003,64122.099999964,64124.899999976,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410304510,146222.00
09/09/2014 19:15,1,0.846,ACTIVE,213.1,378.60,60.03,1410304504,"040051121000116","019011112586793",25.24,24,0.163,311.94,439.09,21.2,12.3,0.030,74909.700000011,74913.200000011,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410304512,146223.00
09/09/2014 19:15,1,0.807,ACTIVE,213.0,369.33,60.03,1410304504,"040051121000068","019011112586793",22.59,26,0.143,316.37,440.02,18.1,14.5,0.027,68890,68892.800000012,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410304513,146224.00
09/09/2014 19:15,1,0.596,ACTIVE,213.7,346.20,60.03,1410304504,"033051125000118","019011112586793",38.63,26,0.188,316.25,441.92,22.9,26.3,0.139,85614.3,85618.4,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410304514,146225.00
09/09/2014 19:15,1,0.601,ACTIVE,213.5,347.70,60.03,1410304504,"033051125000150","019011112586793",38.36,26,0.203,315.39,442.50,22.9,19.5,0.134,84672.199999988,84676.300000012,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410304515,146226.00
09/09/2014 19:15,1,0.763,ACTIVE,213.4,325.27,60.03,1410304504,"040051121000185","019011112586793",24.35,26,0.149,315.82,440.02,18.4,20.6,0.246,77193.8,77196.7,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410304517,146227.00
09/09/2014 19:15,1,0.769,ACTIVE,214.0,391.59,60.03,1410304504,"040051121000195","019011112586793",24.42,25,0.144,319.34,440.91,18.6,14.9,0.014,75184.200000001,75187.300000001,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410304518,146228.00
09/09/2014 19:15,2,0.871,ACTIVE,215.32,342.05,60.017,1410304504,"274151322000083","019011112586793",28.09,29.80,0,332.13,351.97,24.8,22.0,0.172,255964.8,255964.8,23840,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410304519,146229.00
09/09/2014 19:15,2,0.893,ACTIVE,216.00,345.96,60.022,1410304504,"274151322000076","019011112586793",28.75,30.30,0,332.43,353.17,26.0,23.2,0.168,267662.1,267662.1,23830,0,0,0,L,1151911521,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410304520,146230.00
09/09/2014 19:15,2,0.562,ACTIVE,215.54,403.37,60.017,1410304504,"274151322000094","019011112586793",37.85,32.00,0,336.04,419.30,21.5,18.8,0.141,192141.9,192141.9,24285,0,0,0,L,1151911521,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410304521,146231.00
09/09/2014 19:15,2,0.869,ACTIVE,215.09,344.45,60.017,1410304504,"274151322000052","019011112586793",27.79,30.30,0,330.03,351.67,24.5,21.7,0.159,257151.9,257151.9,23779,0,0,0,L,1151911521,1,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410304522,146232.00
09/09/2014 19:15,2,0.854,ACTIVE,215.77,345.36,60.022,1410304504,"274151322000085","019011112586793",27.79,30.50,0,332.43,351.67,24.0,21.3,0.155,256294.0,256294.0,23742,0,0,0,L,1151911521,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410304523,146233.00
09/09/2014 19:15,2,0.852,ACTIVE,215.54,344.15,60.022,1410304504,"274151322000087","019011112586793",27.63,42.50,0,331.83,351.67,23.9,21.1,0.155,243608.0,243608.0,23768,0,0,0,L,1151911521,1,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410304524,146234.00
09/09/2014 19:15,2,0.818,ACTIVE,215.09,344.45,60.054,1410304504,"274151322000088","019011112586793",27.53,30.00,0,331.83,351.07,22.8,20.1,0.146,248958.7,248958.7,23753,0,0,0,L,1151911521,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410304525,146235.00
09/09/2014 19:15,2,0.920,ACTIVE,215.32,346.26,60.017,1410304504,"274151322000095","019011112586793",28.13,30.30,0,331.83,352.57,26.2,23.4,0.172,265293.6,265293.6,23822,0,0,0,L,1151911521,1,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410304526,146236.00
09/09/2014 19:15,2,0.592,ACTIVE,216.00,397.66,60.017,1410304504,"274151322000068","019011112586793",37.13,32.80,0,338.14,421.10,22.2,19.5,0.141,190463.3,190463.3,24338,0,0,0,L,1151911521,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410304527,146237.00
09/09/2014 19:15,2,0.850,ACTIVE,214.87,346.26,60.017,1410304504,"274151322000054","019011112586793",27.83,31.00,0,331.23,351.67,23.9,21.2,0.155,253841.0,253841.0,23892,0,0,0,L,1151911521,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410304528,146238.00
09/09/2014 19:30,1,0.345,ACTIVE_NO_POWER,212.2,395.29,60.00,1410305404,"040051121000097","019011112586793",23.84,26,0.000,315.13,442.45,8.1,0.0,0.000,76092.5,76095,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410305406,146239.00
09/09/2014 19:30,1,0.427,ACTIVE_NO_POWER,211.9,410.46,60.03,1410305404,"040051121000095","019011112586793",21.66,26,0.000,309.53,437.65,9.2,0.0,0.000,67920.4,67922.5,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410305407,146240.00
09/09/2014 19:30,1,0.233,ACTIVE_NO_POWER,212.2,391.27,60.03,1410305404,"033051125000132","019011112586793",31.85,25,0.000,315.62,440.77,7.4,0.0,0.000,66580.5,66582.800000012,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410305409,146241.00
09/09/2014 19:30,1,0.218,ACTIVE_NO_POWER,212.1,380.15,60.03,1410305404,"033051125000135","019011112586793",31.90,25,0.000,316.74,441.38,6.9,0.0,0.000,64124.899999976,64127.099999964,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410305410,146242.00
09/09/2014 19:30,1,0.392,ACTIVE,212.0,358.77,60.00,1410305404,"040051121000116","019011112586793",23.60,24,0.144,311.92,439.13,9.2,11.3,0.001,74913.200000011,74915.600000011,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410305411,146243.00
09/09/2014 19:30,1,0.369,ACTIVE,212.3,341.09,60.03,1410305404,"040051121000068","019011112586793",20.91,26,0.136,313.21,440.27,7.6,13.3,0.016,68892.800000012,68895,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410305413,146244.00
09/09/2014 19:30,1,0.256,ACTIVE,212.2,357.71,60.00,1410305404,"033051125000118","019011112586793",37.14,25,0.148,317.16,441.56,9.4,14.8,0.010,85618.4,85621.5,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410305414,146245.00
09/09/2014 19:30,1,0.260,ACTIVE_NO_POWER,212.3,431.97,60.03,1410305404,"033051125000150","019011112586793",36.78,25,0.000,310.82,443.36,9.5,0.0,0.002,84676.300000012,84679.400000036,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410305415,146246.00
09/09/2014 19:30,1,0.329,ACTIVE_NO_POWER,212.3,380.73,60.00,1410305404,"040051121000185","019011112586793",22.27,25,0.000,316.53,440.08,7.2,0.0,0.000,77196.7,77198.9,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410305417,146247.00
09/09/2014 19:30,1,0.325,ACTIVE,212.2,338.60,60.00,1410305404,"040051121000195","019011112586793",21.95,25,0.147,317.17,441.21,7.1,11.1,0.040,75187.300000001,75189.600000001,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410305418,146248.00
09/09/2014 19:30,2,0.381,ACTIVE,214.64,338.74,60.033,1410305404,"274151322000083","019011112586793",27.43,29.30,0,333.93,351.97,10.6,8.3,0.062,255968.5,255968.5,23841,0,0,0,L,1151911521,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410305419,146249.00
09/09/2014 19:30,2,0.395,ACTIVE,215.09,339.34,60.001,1410305404,"274151322000076","019011112586793",27.79,29.80,0,335.44,352.87,11.1,8.8,0.066,267665.9,267665.9,23831,0,0,0,L,1151911521,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410305420,146250.00
09/09/2014 19:30,2,0.238,ACTIVE,214.64,388.34,60.001,1410305404,"274151322000094","019011112586793",36.46,31.50,0,336.64,419.00,8.8,6.6,0.053,192145.0,192145.0,24286,0,0,0,L,1151911521,1,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410305421,146251.00
09/09/2014 19:30,2,0.395,ACTIVE,214.64,338.14,60.001,1410305404,"274151322000052","019011112586793",27.14,29.50,0,333.63,351.97,10.9,8.6,0.062,257155.5,257155.5,23780,0,0,0,L,1151911521,1,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410305422,146252.00
09/09/2014 19:30,2,0.383,ACTIVE,214.87,338.44,60.012,1410305404,"274151322000085","019011112586793",26.88,29.50,0,335.14,351.37,10.4,8.1,0.057,256297.5,256297.5,23743,0,0,0,L,1151911521,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410305423,146253.00
09/09/2014 19:30,2,0.389,ACTIVE,214.87,338.44,60.012,1410305404,"274151322000087","019011112586793",26.54,40.60,0,334.24,352.27,10.4,8.1,0.062,243611.5,243611.5,23769,0,0,0,L,1151911521,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410305424,146254.00
09/09/2014 19:30,2,0.357,ACTIVE,214.41,338.44,60.033,1410305404,"274151322000088","019011112586793",26.44,29.30,0,334.24,350.77,9.6,7.3,0.057,248961.9,248961.9,23754,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410305425,146255.00
09/09/2014 19:30,2,0.402,ACTIVE,214.87,338.74,60.006,1410305404,"274151322000095","019011112586793",27.29,29.30,0,334.84,353.17,11.1,8.8,0.066,265297.5,265297.5,23823,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410305425,146256.00
09/09/2014 19:30,2,0.250,ACTIVE,215.32,393.75,60.006,1410305404,"274151322000068","019011112586793",37.00,32.40,0,336.04,416.59,9.4,7.1,0.049,190466.5,190466.5,24339,0,0,0,L,1151911521,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410305426,146257.00
09/09/2014 19:30,2,0.373,ACTIVE,214.64,338.44,60.001,1410305404,"274151322000054","019011112586793",27.06,30.30,0,333.93,351.97,10.2,7.9,0.062,253844.4,253844.4,23893,0,0,0,L,1151911521,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410305427,146258.00
09/09/2014 19:45,1,0.015,ACTIVE_NO_POWER,212.7,372.24,60.00,1410306304,"033051125000118","019011112586793",41.80,25,0.000,371.99,373.72,0.6,0.0,0.000,85621.5,85622.1,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410306327,146259.00
09/09/2014 19:45,2,0.182,ACTIVE,214.64,337.84,60.017,1410306304,"274151322000083","019011112586793",25.94,28.50,0,333.33,342.95,4.8,2.7,0.018,255969.6,255969.6,23842,0,0,0,L,1151911521,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410306338,146260.00
09/09/2014 19:45,2,0.189,ACTIVE,215.32,338.44,60.006,1410306304,"274151322000076","019011112586793",26.66,29.00,0,334.54,343.55,5.1,3.0,0.022,267667.1,267667.1,23832,0,0,0,L,1151911521,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410306339,146261.00
09/09/2014 19:45,2,0.109,ACTIVE,214.64,338.44,60.017,1410306304,"274151322000094","019011112586793",30.28,30.30,0,334.54,400.06,3.3,1.3,0.018,192145.7,192145.7,24287,0,0,0,L,1151911521,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410306340,146262.00
09/09/2014 19:45,2,0.193,ACTIVE,214.87,336.94,60.022,1410306304,"274151322000052","019011112586793",26.54,28.80,0,333.33,342.95,5.2,3.1,0.009,257156.8,257156.8,23781,0,0,0,L,1151911521,1,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410306341,146263.00
09/09/2014 19:45,2,0.180,ACTIVE,214.64,337.54,60.059,1410306304,"274151322000085","019011112586793",26.06,29.00,0,334.24,343.25,4.8,2.7,0.018,256298.6,256298.6,23744,0,0,0,L,1151911521,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410306342,146264.00
09/09/2014 19:45,2,0.189,ACTIVE,214.64,338.74,60.022,1410306304,"274151322000087","019011112586793",25.17,38.80,0,333.03,342.95,4.9,2.8,0.022,243612.6,243612.6,23770,0,0,0,L,1151911521,1,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410306343,146265.00
09/09/2014 19:45,2,0.168,ACTIVE,214.41,336.64,60.022,1410306304,"274151322000088","019011112586793",24.65,28.80,0,333.33,342.95,4.2,2.1,0.009,248962.9,248962.9,23755,0,0,0,L,1151911521,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410306344,146266.00
09/09/2014 19:45,2,0.188,ACTIVE,214.41,337.24,60.017,1410306304,"274151322000095","019011112586793",25.50,28.80,0,333.33,344.15,4.8,2.8,0.022,265298.6,265298.6,23824,0,0,0,L,1151911521,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410306345,146267.00
09/09/2014 19:45,2,0.127,ACTIVE,215.09,339.04,60.028,1410306304,"274151322000068","019011112586793",30.45,31.30,0,335.14,403.97,3.9,1.8,0.018,190467.4,190467.4,24340,0,0,0,L,1151911521,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410306346,146268.00
09/09/2014 19:45,2,0.178,ACTIVE,214.41,337.54,60.017,1410306304,"274151322000054","019011112586793",25.94,29.50,0,333.63,342.35,4.7,2.6,0.022,253845.5,253845.5,23894,0,0,0,L,1151911521,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410306347,146269.00
09/09/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410306304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,76095,76095,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410307171,146270.00
09/09/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410306304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67922.5,67922.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410307171,146271.00
09/09/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410306304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,66582.800000012,66582.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410307171,146272.00
09/09/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410306304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64127.099999964,64127.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410307171,146273.00
09/09/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410306304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74915.600000011,74915.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410307171,146274.00
09/09/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410306304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68895,68895,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410307171,146275.00
09/09/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410306304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,84679.400000036,84679.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410307171,146276.00
09/09/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410306304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,77198.9,77198.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410307171,146277.00
09/09/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410306304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,75189.600000001,75189.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410307171,146278.00
09/09/2014 20:00,2,0.102,ACTIVE,214.64,337.54,59.996,1410307204,"274151322000083","019011112586793",25.05,27.30,0,333.33,340.55,2.6,0.6,0.009,255970.0,255970.0,23843,0,0,0,L,1151911521,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410307237,146279.00
09/09/2014 20:00,2,0.111,ACTIVE,215.09,337.24,59.996,1410307204,"274151322000076","019011112586793",24.89,27.80,0,334.84,340.85,2.8,0.8,0.004,267667.6,267667.6,23833,0,0,0,L,1151911521,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410307238,146280.00
09/09/2014 20:00,2,0.053,ACTIVE_NO_POWER,214.64,319.51,59.990,1410307204,"274151322000094","019011112586793",25.62,28.50,0,317.70,340.85,1.4,0.0,0.000,192145.9,192145.9,24288,0,0,0,L,1151911521,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410307239,146281.00
09/09/2014 20:00,2,0.129,ACTIVE,214.41,336.94,60.017,1410307204,"274151322000052","019011112586793",24.15,27.50,0,333.03,341.15,3.2,1.1,0.004,257157.3,257157.3,23782,0,0,0,L,1151911521,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410307240,146282.00
09/09/2014 20:00,2,0.105,ACTIVE,214.64,336.94,59.996,1410307204,"274151322000085","019011112586793",24.23,27.50,0,334.24,340.85,2.6,0.6,0.004,256299.0,256299.0,23745,0,0,0,L,1151911521,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410307241,146283.00
09/09/2014 20:00,2,0.113,ACTIVE,214.64,336.94,59.975,1410307204,"274151322000087","019011112586793",24.39,36.80,0,333.33,340.55,2.8,0.8,0.000,243613.0,243613.0,23771,0,0,0,L,1151911521,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410307242,146284.00
09/09/2014 20:00,2,0.086,ACTIVE,214.19,336.94,60.001,1410307204,"274151322000088","019011112586793",24.19,27.50,0,333.33,340.25,2.1,0.1,0.000,248963.2,248963.2,23756,0,0,0,L,1151911521,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410307243,146285.00
09/09/2014 20:00,2,0.105,ACTIVE,214.41,336.64,59.996,1410307204,"274151322000095","019011112586793",23.34,27.50,0,333.33,340.55,2.5,0.5,0.009,265299.1,265299.1,23825,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410307244,146286.00
09/09/2014 20:00,2,0.072,ACTIVE_NO_POWER,215.32,319.81,60.006,1410307204,"274151322000068","019011112586793",26.16,29.50,0,318.30,341.15,1.8,0.0,0.000,190467.6,190467.6,24341,0,0,0,L,1151911521,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410307245,146287.00
09/09/2014 20:00,2,0.100,ACTIVE,214.41,336.64,59.996,1410307204,"274151322000054","019011112586793",24.79,28.00,0,332.73,340.25,2.5,0.5,0.000,253845.9,253845.9,23895,0,0,0,L,1151911521,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410307246,146288.00
09/09/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410307204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64127.099999964,64127.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410308065,146289.00
09/09/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410307204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74915.600000011,74915.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410308065,146290.00
09/09/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410307204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68895,68895,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410308065,146291.00
09/09/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410307204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,84679.400000036,84679.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410308065,146292.00
09/09/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410307204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,77198.9,77198.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410308065,146293.00
09/09/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410307204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,75189.600000001,75189.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410308065,146294.00
09/09/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410307204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,85622.1,85622.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410308065,146295.00
09/09/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410307204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,76095,76095,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410308065,146296.00
09/09/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410307204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67922.5,67922.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410308065,146297.00
09/09/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410307204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,66582.800000012,66582.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410308065,146298.00
09/09/2014 20:15,2,0.018,ALERT,214.41,298.47,59.996,1410308104,"274151322000083","019011112586793",24.93,24.80,0,296.66,339.65,0.0,0.0,0.000,255970.0,255970.0,23844,0,0,0,L,1151911521,1,121.78,123.81,0100,19,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1410308139,146299.00
09/09/2014 20:15,2,0.018,ALERT,215.09,298.17,59.996,1410308104,"274151322000076","019011112586793",26.12,25.30,0,296.06,339.95,0.0,0.0,0.000,267667.6,267667.6,23834,0,0,0,L,1151911521,1,122.46,124.04,0100,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1410308140,146300.00
09/09/2014 20:15,2,0.000,ALERT,214.64,297.57,59.990,1410308104,"274151322000094","019011112586793",0.00,25.50,0,295.76,384.43,0.0,0.0,0.000,192145.9,192145.9,24289,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,166,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1410308142,146301.00
09/09/2014 20:15,2,0.043,ALERT,214.19,298.77,59.990,1410308104,"274151322000052","019011112586793",25.21,25.30,0,296.06,339.65,0.0,0.0,0.000,257157.4,257157.4,23783,0,0,0,L,1151911521,1,121.55,123.81,0100,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1410308144,146302.00
09/09/2014 20:15,2,0.020,ALERT,214.64,297.87,60.033,1410308104,"274151322000085","019011112586793",25.41,25.30,0,296.36,339.95,0.0,0.0,0.000,256299.0,256299.0,23746,0,0,0,L,1151911521,1,122.68,123.59,0100,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1410308146,146303.00
09/09/2014 20:15,2,0.031,ALERT,214.41,297.57,59.990,1410308104,"274151322000087","019011112586793",24.21,34.00,0,295.76,339.34,0.0,0.0,0.000,243613.1,243613.1,23772,0,0,0,L,1151911521,1,122.46,123.81,0100,30,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1410308148,146304.00
09/09/2014 20:15,2,0.008,ALERT,214.19,298.17,59.996,1410308104,"274151322000088","019011112586793",23.66,24.80,0,296.06,339.34,0.0,0.0,0.000,248963.2,248963.2,23757,0,0,0,L,1151911521,1,122.68,123.36,0100,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1410308150,146305.00
09/09/2014 20:15,2,0.012,ALERT,214.41,299.07,59.990,1410308104,"274151322000095","019011112586793",25.25,25.00,0,297.26,339.34,0.0,0.0,0.000,265299.1,265299.1,23826,0,0,0,L,1151911521,1,122.46,123.59,0100,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1410308152,146306.00
09/09/2014 20:15,2,0.000,ALERT,215.09,297.26,60.001,1410308104,"274151322000068","019011112586793",0.00,26.30,0,295.76,385.93,0.0,0.0,0.000,190467.6,190467.6,24342,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,166,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1410308153,146307.00
09/09/2014 20:15,2,0.016,ALERT,214.64,298.47,59.996,1410308104,"274151322000054","019011112586793",25.37,25.50,0,296.36,339.34,0.0,0.0,0.000,253845.9,253845.9,23896,0,0,0,L,1151911521,1,122.46,123.59,0100,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1410308155,146308.00
09/09/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410308104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,84679.400000036,84679.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410308975,146309.00
09/09/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410308104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,77198.9,77198.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410308975,146310.00
09/09/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410308104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,75189.600000001,75189.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410308975,146311.00
09/09/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410308104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,85622.1,85622.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410308975,146312.00
09/09/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410308104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,76095,76095,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410308975,146313.00
09/09/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410308104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67922.5,67922.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410308975,146314.00
09/09/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410308104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,66582.800000012,66582.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410308975,146315.00
09/09/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410308104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64127.099999964,64127.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410308975,146316.00
09/09/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410308104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74915.600000011,74915.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410308975,146317.00
09/09/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410308104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68895,68895,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410308975,146318.00
09/09/2014 20:30,2,0.000,ALERT,214.87,299.37,60.012,1410309004,"274151322000083","019011112586793",0.00,22.30,0,295.16,301.47,0.0,0.0,0.000,255970.0,255970.0,23846,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1410309039,146319.00
09/09/2014 20:30,2,0.000,ALERT,215.32,298.47,60.012,1410309004,"274151322000076","019011112586793",0.00,22.50,0,294.86,301.47,0.0,0.0,0.000,267667.6,267667.6,23836,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1410309041,146320.00
09/09/2014 20:30,2,0.000,ALERT,214.87,298.47,60.012,1410309004,"274151322000094","019011112586793",0.00,22.80,0,294.86,300.87,0.0,0.0,0.000,192145.9,192145.9,24291,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410309043,146321.00
09/09/2014 20:30,2,0.000,ALERT,214.41,299.37,60.043,1410309004,"274151322000052","019011112586793",0.00,22.50,0,294.86,301.47,0.0,0.0,0.000,257157.4,257157.4,23785,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410309045,146322.00
09/09/2014 20:30,2,0.000,ALERT,214.87,298.77,60.012,1410309004,"274151322000085","019011112586793",0.00,22.80,0,294.86,301.47,0.0,0.0,0.000,256299.0,256299.0,23748,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1410309047,146323.00
09/09/2014 20:30,2,0.000,ALERT,214.87,298.77,60.038,1410309004,"274151322000087","019011112586793",0.00,31.50,0,294.56,300.87,0.0,0.0,0.000,243613.1,243613.1,23774,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410309048,146324.00
09/09/2014 20:30,2,0.000,ALERT,214.41,299.07,60.012,1410309004,"274151322000088","019011112586793",0.00,22.30,0,295.16,301.17,0.0,0.0,0.000,248963.2,248963.2,23759,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410309050,146325.00
09/09/2014 20:30,2,0.000,ALERT,214.64,299.97,60.017,1410309004,"274151322000095","019011112586793",0.00,22.50,0,296.36,302.07,0.0,0.0,0.000,265299.1,265299.1,23828,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410309052,146326.00
09/09/2014 20:30,2,0.000,ALERT,215.32,297.87,60.006,1410309004,"274151322000068","019011112586793",0.00,23.30,0,294.56,300.27,0.0,0.0,0.000,190467.6,190467.6,24344,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410309054,146327.00
09/09/2014 20:30,2,0.000,ALERT,214.64,299.07,60.012,1410309004,"274151322000054","019011112586793",0.00,22.80,0,295.16,301.77,0.0,0.0,0.000,253845.9,253845.9,23898,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410309056,146328.00
09/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410309004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,85622.1,85622.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410309873,146329.00
09/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410309004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,76095,76095,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410309873,146330.00
09/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410309004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67922.5,67922.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410309873,146331.00
09/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410309004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,66582.800000012,66582.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410309873,146332.00
09/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410309004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64127.099999964,64127.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410309873,146333.00
09/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410309004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74915.600000011,74915.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410309873,146334.00
09/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410309004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68895,68895,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410309873,146335.00
09/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410309004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,84679.400000036,84679.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410309873,146336.00
09/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410309004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,77198.9,77198.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410309873,146337.00
09/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410309004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,75189.600000001,75189.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410309873,146338.00
09/09/2014 20:45,2,0.000,ALERT,215.32,299.67,60.033,1410309904,"274151322000083","019011112586793",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,255970.0,255970.0,23848,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410309939,146339.00
