ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2014 20:45,2,0.000,ALERT,215.54,298.77,60.022,1410309904,"274151322000076","019011112586793",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,267667.6,267667.6,23838,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410309941,146340.00
09/09/2014 20:45,2,0.000,ALERT,215.09,298.47,60.028,1410309904,"274151322000094","019011112586793",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,192145.9,192145.9,24293,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410309943,146341.00
09/09/2014 20:45,2,0.000,ALERT,215.09,299.67,59.985,1410309904,"274151322000052","019011112586793",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,257157.4,257157.4,23787,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410309945,146342.00
09/09/2014 20:45,2,0.000,ALERT,215.32,299.07,59.990,1410309904,"274151322000085","019011112586793",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,256299.0,256299.0,23750,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410309946,146343.00
09/09/2014 20:45,2,0.000,ALERT,215.32,299.07,59.990,1410309904,"274151322000087","019011112586793",0.00,29.00,0,296.06,300.57,0.0,0.0,0.000,243613.1,243613.1,23776,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410309948,146344.00
09/09/2014 20:45,2,0.000,ALERT,214.64,299.07,60.028,1410309904,"274151322000088","019011112586793",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,248963.2,248963.2,23761,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410309950,146345.00
09/09/2014 20:45,2,0.000,ALERT,215.09,300.27,60.001,1410309904,"274151322000095","019011112586793",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,265299.1,265299.1,23830,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410309952,146346.00
09/09/2014 20:45,2,0.000,ALERT,215.77,298.47,59.985,1410309904,"274151322000068","019011112586793",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,190467.6,190467.6,24346,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410309954,146347.00
09/09/2014 20:45,2,0.000,ALERT,214.87,299.67,59.990,1410309904,"274151322000054","019011112586793",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,253845.9,253845.9,23900,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410309956,146348.00
09/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410309904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,66582.800000012,66582.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410310773,146349.00
09/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410309904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64127.099999964,64127.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410310773,146350.00
09/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410309904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74915.600000011,74915.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410310773,146351.00
09/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410309904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68895,68895,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410310773,146352.00
09/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410309904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,84679.400000036,84679.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410310773,146353.00
09/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410309904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,77198.9,77198.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410310773,146354.00
09/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410309904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,75189.600000001,75189.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410310773,146355.00
09/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410309904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,85622.1,85622.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410310773,146356.00
09/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410309904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,76095,76095,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410310773,146357.00
09/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410309904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67922.5,67922.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410310773,146358.00
09/09/2014 21:00,2,0.000,ALERT,215.54,300.87,59.996,1410310803,"274151322000083","019011112586793",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,255970.0,255970.0,23850,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410310838,146359.00
09/09/2014 21:00,2,0.000,ALERT,216.00,300.27,60.006,1410310803,"274151322000076","019011112586793",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,267667.6,267667.6,23840,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410310840,146360.00
09/09/2014 21:00,2,0.000,ALERT,215.54,299.67,60.001,1410310803,"274151322000094","019011112586793",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,192145.9,192145.9,24295,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410310842,146361.00
09/09/2014 21:00,2,0.000,ALERT,215.09,301.17,59.996,1410310803,"274151322000052","019011112586793",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,257157.4,257157.4,23789,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410310844,146362.00
09/09/2014 21:00,2,0.000,ALERT,215.54,300.27,60.001,1410310803,"274151322000085","019011112586793",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,256299.0,256299.0,23752,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410310846,146363.00
09/09/2014 21:00,2,0.000,ALERT,215.54,299.97,60.022,1410310803,"274151322000087","019011112586793",0.00,26.80,0,296.06,300.87,0.0,0.0,0.000,243613.1,243613.1,23778,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410310847,146364.00
09/09/2014 21:00,2,0.000,ALERT,215.09,300.27,60.017,1410310803,"274151322000088","019011112586793",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,248963.2,248963.2,23763,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410310849,146365.00
09/09/2014 21:00,2,0.000,ALERT,215.54,301.47,60.043,1410310803,"274151322000095","019011112586793",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,265299.1,265299.1,23832,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410310851,146366.00
09/09/2014 21:00,2,0.000,ALERT,216.22,299.67,59.996,1410310803,"274151322000068","019011112586793",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,190467.6,190467.6,24348,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410310853,146367.00
09/09/2014 21:00,2,0.000,ALERT,215.32,300.87,60.012,1410310803,"274151322000054","019011112586793",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,253845.9,253845.9,23902,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410310855,146368.00
09/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410310803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68895,68895,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410311673,146369.00
09/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410310803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,84679.400000036,84679.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410311673,146370.00
09/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410310803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,77198.9,77198.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410311673,146371.00
09/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410310803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,75189.600000001,75189.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410311673,146372.00
09/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410310803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,85622.1,85622.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410311673,146373.00
09/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410310803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,76095,76095,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410311673,146374.00
09/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410310803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67922.5,67922.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410311673,146375.00
09/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410310803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,66582.800000012,66582.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410311673,146376.00
09/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410310803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64127.099999964,64127.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410311673,146377.00
09/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410310803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74915.600000011,74915.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410311673,146378.00
09/09/2014 21:15,2,0.000,ALERT,216.22,300.57,59.990,1410311704,"274151322000083","019011112586793",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,255970.0,255970.0,23852,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410311739,146379.00
09/09/2014 21:15,2,0.000,ALERT,216.67,299.97,59.985,1410311704,"274151322000076","019011112586793",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,267667.6,267667.6,23842,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410311741,146380.00
09/09/2014 21:15,2,0.000,ALERT,216.22,299.37,60.033,1410311704,"274151322000094","019011112586793",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,192145.9,192145.9,24297,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410311743,146381.00
09/09/2014 21:15,2,0.000,ALERT,215.77,300.57,59.990,1410311704,"274151322000052","019011112586793",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,257157.4,257157.4,23791,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410311745,146382.00
09/09/2014 21:15,2,0.000,ALERT,216.22,299.97,59.943,1410311704,"274151322000085","019011112586793",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,256299.0,256299.0,23754,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410311747,146383.00
09/09/2014 21:15,2,0.000,ALERT,216.00,299.97,59.996,1410311704,"274151322000087","019011112586793",0.00,25.00,0,296.96,301.17,0.0,0.0,0.000,243613.1,243613.1,23780,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410311748,146384.00
09/09/2014 21:15,2,0.000,ALERT,215.54,300.27,59.996,1410311704,"274151322000088","019011112586793",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,248963.2,248963.2,23765,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410311750,146385.00
09/09/2014 21:15,2,0.000,ALERT,216.00,301.17,59.990,1410311704,"274151322000095","019011112586793",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,265299.1,265299.1,23834,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410311752,146386.00
09/09/2014 21:15,2,0.000,ALERT,216.90,299.37,59.985,1410311704,"274151322000068","019011112586793",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,190467.6,190467.6,24350,0,0,0,L,1151911521,1,123.36,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410311754,146387.00
09/09/2014 21:15,2,0.000,ALERT,216.00,300.57,59.990,1410311704,"274151322000054","019011112586793",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,253845.9,253845.9,23904,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410311756,146388.00
09/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410311704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,75189.600000001,75189.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410312574,146389.00
09/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410311704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,85622.1,85622.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410312574,146390.00
09/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410311704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,76095,76095,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410312574,146391.00
09/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410311704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67922.5,67922.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410312574,146392.00
09/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410311704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,66582.800000012,66582.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410312574,146393.00
09/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410311704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64127.099999964,64127.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410312574,146394.00
09/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410311704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74915.600000011,74915.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410312574,146395.00
09/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410311704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68895,68895,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410312574,146396.00
09/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410311704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,84679.400000036,84679.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410312574,146397.00
09/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410311704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,77198.9,77198.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410312574,146398.00
09/09/2014 21:30,2,0.000,ALERT,216.00,300.57,60.022,1410312605,"274151322000083","019011112586793",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,255970.0,255970.0,23854,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410312640,146399.00
09/09/2014 21:30,2,0.000,ALERT,216.67,299.67,60.065,1410312605,"274151322000076","019011112586793",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,267667.6,267667.6,23844,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410312641,146400.00
09/09/2014 21:30,2,0.000,ALERT,216.00,299.67,60.028,1410312605,"274151322000094","019011112586793",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,192145.9,192145.9,24299,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410312643,146401.00
09/09/2014 21:30,2,0.000,ALERT,215.77,300.87,60.022,1410312605,"274151322000052","019011112586793",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,257157.4,257157.4,23793,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410312645,146402.00
09/09/2014 21:30,2,0.000,ALERT,216.00,299.97,60.054,1410312605,"274151322000085","019011112586793",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,256299.0,256299.0,23756,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410312647,146403.00
09/09/2014 21:30,2,0.000,ALERT,216.00,299.37,60.022,1410312605,"274151322000087","019011112586793",0.00,23.50,0,297.87,302.37,0.0,0.0,0.000,243613.1,243613.1,23782,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410312649,146404.00
09/09/2014 21:30,2,0.000,ALERT,215.77,300.27,60.017,1410312605,"274151322000088","019011112586793",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,248963.2,248963.2,23767,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410312651,146405.00
09/09/2014 21:30,2,0.000,ALERT,216.00,300.87,60.028,1410312605,"274151322000095","019011112586793",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,265299.1,265299.1,23836,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410312652,146406.00
09/09/2014 21:30,2,0.000,ALERT,216.90,299.37,60.028,1410312605,"274151322000068","019011112586793",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,190467.6,190467.6,24352,0,0,0,L,1151911521,1,123.14,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410312654,146407.00
09/09/2014 21:30,2,0.000,ALERT,215.77,300.57,60.017,1410312605,"274151322000054","019011112586793",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,253845.9,253845.9,23906,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410312656,146408.00
09/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410312605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67922.5,67922.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410313474,146409.00
09/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410312605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,66582.800000012,66582.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410313474,146410.00
09/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410312605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64127.099999964,64127.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410313474,146411.00
09/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410312605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74915.600000011,74915.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410313474,146412.00
09/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410312605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68895,68895,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410313474,146413.00
09/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410312605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,84679.400000036,84679.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410313474,146414.00
09/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410312605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,77198.9,77198.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410313474,146415.00
09/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410312605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,75189.600000001,75189.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410313474,146416.00
09/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410312605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,85622.1,85622.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410313474,146417.00
09/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410312605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,76095,76095,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410313474,146418.00
09/09/2014 21:45,2,0.000,ALERT,216.45,301.77,60.017,1410313504,"274151322000083","019011112586793",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,255970.0,255970.0,23856,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410313539,146419.00
09/09/2014 21:45,2,0.000,ALERT,216.90,300.87,60.017,1410313504,"274151322000076","019011112586793",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,267667.6,267667.6,23846,0,0,0,L,1151911521,1,123.14,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410313540,146420.00
09/09/2014 21:45,2,0.000,ALERT,216.45,300.57,60.059,1410313504,"274151322000094","019011112586793",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,192145.9,192145.9,24301,0,0,0,L,1151911521,1,122.68,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410313542,146421.00
09/09/2014 21:45,2,0.000,ALERT,216.22,301.77,60.017,1410313504,"274151322000052","019011112586793",0.00,16.30,0,298.17,303.28,0.0,0.0,0.000,257157.4,257157.4,23795,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410313544,146422.00
09/09/2014 21:45,2,0.000,ALERT,216.45,301.17,60.001,1410313504,"274151322000085","019011112586793",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,256299.0,256299.0,23758,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410313546,146423.00
09/09/2014 21:45,2,0.000,ALERT,216.45,300.57,60.022,1410313504,"274151322000087","019011112586793",0.00,22.50,0,297.57,302.37,0.0,0.0,0.000,243613.1,243613.1,23784,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410313548,146424.00
09/09/2014 21:45,2,0.000,ALERT,216.00,301.17,60.022,1410313504,"274151322000088","019011112586793",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,248963.2,248963.2,23769,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410313550,146425.00
09/09/2014 21:45,2,0.000,ALERT,216.45,302.07,59.990,1410313504,"274151322000095","019011112586793",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,265299.1,265299.1,23838,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410313552,146426.00
09/09/2014 21:45,2,0.000,ALERT,217.13,300.27,60.028,1410313504,"274151322000068","019011112586793",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,190467.6,190467.6,24354,0,0,0,L,1151911521,1,123.36,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410313553,146427.00
09/09/2014 21:45,2,0.000,ALERT,216.22,301.47,59.980,1410313504,"274151322000054","019011112586793",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,253845.9,253845.9,23908,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410313555,146428.00
09/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410313504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74915.600000011,74915.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410314374,146429.00
09/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410313504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68895,68895,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410314374,146430.00
09/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410313504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,84679.400000036,84679.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410314374,146431.00
09/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410313504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,77198.9,77198.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410314374,146432.00
09/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410313504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,75189.600000001,75189.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410314374,146433.00
09/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410313504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,85622.1,85622.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410314374,146434.00
09/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410313504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,76095,76095,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410314374,146435.00
09/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410313504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67922.5,67922.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410314374,146436.00
09/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410313504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,66582.800000012,66582.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410314374,146437.00
09/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410313504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64127.099999964,64127.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410314374,146438.00
09/09/2014 22:00,2,0.000,ALERT,216.22,300.57,60.054,1410314404,"274151322000083","019011112586793",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,255970.0,255970.0,23858,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410314439,146439.00
09/09/2014 22:00,2,0.000,ALERT,216.67,300.87,60.054,1410314404,"274151322000076","019011112586793",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,267667.6,267667.6,23848,0,0,0,L,1151911521,1,122.68,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410314441,146440.00
09/09/2014 22:00,2,0.000,ALERT,216.00,299.97,60.049,1410314404,"274151322000094","019011112586793",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,192145.9,192145.9,24303,0,0,0,L,1151911521,1,122.46,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410314443,146441.00
09/09/2014 22:00,2,0.000,ALERT,216.00,299.97,60.049,1410314404,"274151322000052","019011112586793",0.00,16.00,0,297.26,302.68,0.0,0.0,0.000,257157.4,257157.4,23797,0,0,0,L,1151911521,1,122.01,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410314445,146442.00
09/09/2014 22:00,2,0.000,ALERT,216.00,300.87,60.054,1410314404,"274151322000085","019011112586793",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,256299.0,256299.0,23760,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410314447,146443.00
09/09/2014 22:00,2,0.000,ALERT,216.00,299.37,60.043,1410314404,"274151322000087","019011112586793",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,243613.1,243613.1,23786,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410314448,146444.00
09/09/2014 22:00,2,0.000,ALERT,215.77,299.97,60.049,1410314404,"274151322000088","019011112586793",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,248963.2,248963.2,23771,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410314450,146445.00
09/09/2014 22:00,2,0.000,ALERT,216.00,301.47,60.054,1410314404,"274151322000095","019011112586793",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,265299.1,265299.1,23840,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410314452,146446.00
09/09/2014 22:00,2,0.000,ALERT,216.67,299.67,60.054,1410314404,"274151322000068","019011112586793",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,190467.6,190467.6,24356,0,0,0,L,1151911521,1,123.14,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410314454,146447.00
09/09/2014 22:00,2,0.000,ALERT,216.00,300.57,60.049,1410314404,"274151322000054","019011112586793",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,253845.9,253845.9,23910,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410314456,146448.00
09/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410314404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,77198.9,77198.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410315274,146449.00
09/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410314404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,75189.600000001,75189.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410315274,146450.00
09/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410314404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,85622.1,85622.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410315274,146451.00
09/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410314404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,76095,76095,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410315274,146452.00
09/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410314404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67922.5,67922.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410315274,146453.00
09/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410314404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,66582.800000012,66582.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410315274,146454.00
09/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410314404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64127.099999964,64127.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410315274,146455.00
09/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410314404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74915.600000011,74915.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410315274,146456.00
09/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410314404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68895,68895,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410315274,146457.00
09/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410314404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,84679.400000036,84679.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410315274,146458.00
09/09/2014 22:15,2,0.000,ALERT,216.00,300.57,60.006,1410315304,"274151322000083","019011112586793",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,255970.0,255970.0,23860,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410315340,146459.00
09/09/2014 22:15,2,0.000,ALERT,216.45,300.57,60.012,1410315304,"274151322000076","019011112586793",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,267667.6,267667.6,23850,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410315341,146460.00
09/09/2014 22:15,2,0.000,ALERT,216.00,299.97,60.006,1410315304,"274151322000094","019011112586793",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,192145.9,192145.9,24305,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410315343,146461.00
09/09/2014 22:15,2,0.000,ALERT,215.77,300.27,60.006,1410315304,"274151322000052","019011112586793",0.00,15.50,0,297.87,302.98,0.0,0.0,0.000,257157.4,257157.4,23799,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410315345,146462.00
09/09/2014 22:15,2,0.000,ALERT,216.22,300.27,60.017,1410315304,"274151322000085","019011112586793",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,256299.0,256299.0,23762,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410315347,146463.00
09/09/2014 22:15,2,0.000,ALERT,216.00,299.67,60.006,1410315304,"274151322000087","019011112586793",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,243613.1,243613.1,23788,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410315349,146464.00
09/09/2014 22:15,2,0.000,ALERT,215.54,300.27,60.012,1410315304,"274151322000088","019011112586793",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,248963.2,248963.2,23773,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410315351,146465.00
09/09/2014 22:15,2,0.000,ALERT,216.00,301.17,60.012,1410315304,"274151322000095","019011112586793",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,265299.1,265299.1,23842,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410315353,146466.00
09/09/2014 22:15,2,0.000,ALERT,216.67,299.67,60.012,1410315304,"274151322000068","019011112586793",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,190467.6,190467.6,24358,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410315354,146467.00
09/09/2014 22:15,2,0.000,ALERT,216.00,300.57,60.012,1410315304,"274151322000054","019011112586793",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,253845.9,253845.9,23912,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410315356,146468.00
09/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410315304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,76095,76095,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410316173,146469.00
09/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410315304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67922.5,67922.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410316173,146470.00
09/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410315304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,66582.800000012,66582.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410316173,146471.00
09/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410315304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64127.099999964,64127.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410316173,146472.00
09/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410315304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74915.600000011,74915.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410316173,146473.00
09/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410315304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68895,68895,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410316173,146474.00
09/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410315304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,84679.400000036,84679.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410316173,146475.00
09/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410315304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,77198.9,77198.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410316173,146476.00
09/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410315304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,75189.600000001,75189.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410316173,146477.00
09/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410315304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,85622.1,85622.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410316173,146478.00
09/09/2014 22:30,2,0.000,ALERT,214.64,299.07,60.054,1410316204,"274151322000083","019011112586793",0.00,15.30,0,296.96,302.68,0.0,0.0,0.000,255970.0,255970.0,23862,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410316239,146479.00
09/09/2014 22:30,2,0.000,ALERT,215.32,298.47,60.028,1410316204,"274151322000076","019011112586793",0.00,15.30,0,296.66,302.98,0.0,0.0,0.000,267667.6,267667.6,23852,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410316241,146480.00
09/09/2014 22:30,2,0.000,ALERT,214.41,298.47,60.022,1410316204,"274151322000094","019011112586793",0.00,15.00,0,296.36,301.77,0.0,0.0,0.000,192145.9,192145.9,24307,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410316242,146481.00
09/09/2014 22:30,2,0.000,ALERT,214.19,298.47,60.022,1410316204,"274151322000052","019011112586793",0.00,15.50,0,296.66,302.98,0.0,0.0,0.000,257157.4,257157.4,23801,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410316244,146482.00
09/09/2014 22:30,2,0.000,ALERT,214.64,298.77,60.028,1410316204,"274151322000085","019011112586793",0.00,15.50,0,296.96,302.68,0.0,0.0,0.000,256299.0,256299.0,23764,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410316246,146483.00
09/09/2014 22:30,2,0.000,ALERT,214.64,298.17,60.028,1410316204,"274151322000087","019011112586793",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,243613.1,243613.1,23790,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410316248,146484.00
09/09/2014 22:30,2,0.000,ALERT,214.19,298.47,60.022,1410316204,"274151322000088","019011112586793",0.00,15.50,0,296.66,302.07,0.0,0.0,0.000,248963.2,248963.2,23775,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410316250,146485.00
09/09/2014 22:30,2,0.000,ALERT,214.64,299.67,60.028,1410316204,"274151322000095","019011112586793",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,265299.1,265299.1,23844,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410316252,146486.00
09/09/2014 22:30,2,0.000,ALERT,215.32,297.87,60.043,1410316204,"274151322000068","019011112586793",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,190467.6,190467.6,24360,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410316254,146487.00
09/09/2014 22:30,2,0.000,ALERT,214.19,298.77,60.022,1410316204,"274151322000054","019011112586793",0.00,15.80,0,296.66,302.68,0.0,0.0,0.000,253845.9,253845.9,23914,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410316255,146488.00
09/09/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410316204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64127.099999964,64127.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410317072,146489.00
09/09/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410316204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74915.600000011,74915.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410317073,146490.00
09/09/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410316204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68895,68895,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410317073,146491.00
09/09/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410316204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,84679.400000036,84679.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410317073,146492.00
09/09/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410316204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,77198.9,77198.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410317073,146493.00
09/09/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410316204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,75189.600000001,75189.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410317073,146494.00
09/09/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410316204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,85622.1,85622.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410317073,146495.00
09/09/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410316204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,76095,76095,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410317073,146496.00
