ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410316204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67922.5,67922.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410317073,146497.00
09/09/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410316204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,66582.800000012,66582.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410317073,146498.00
09/09/2014 22:45,2,0.000,ALERT,215.32,299.97,60.006,1410317104,"274151322000083","019011112586793",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,255970.0,255970.0,23864,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410317138,146499.00
09/09/2014 22:45,2,0.000,ALERT,215.77,299.07,59.996,1410317104,"274151322000076","019011112586793",0.00,15.00,0,296.66,302.07,0.0,0.0,0.000,267667.6,267667.6,23854,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410317140,146500.00
09/09/2014 22:45,2,0.000,ALERT,215.32,299.07,59.990,1410317104,"274151322000094","019011112586793",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,192145.9,192145.9,24309,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410317142,146501.00
09/09/2014 22:45,2,0.000,ALERT,215.09,300.57,60.006,1410317104,"274151322000052","019011112586793",0.00,15.00,0,296.66,302.07,0.0,0.0,0.000,257157.4,257157.4,23803,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410317144,146502.00
09/09/2014 22:45,2,0.000,ALERT,215.54,299.67,60.038,1410317104,"274151322000085","019011112586793",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,256299.0,256299.0,23766,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410317146,146503.00
09/09/2014 22:45,2,0.000,ALERT,215.32,299.07,60.001,1410317104,"274151322000087","019011112586793",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,243613.1,243613.1,23792,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410317148,146504.00
09/09/2014 22:45,2,0.000,ALERT,215.09,299.37,60.006,1410317104,"274151322000088","019011112586793",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,248963.2,248963.2,23777,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410317150,146505.00
09/09/2014 22:45,2,0.000,ALERT,215.32,300.57,60.001,1410317104,"274151322000095","019011112586793",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,265299.1,265299.1,23846,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410317151,146506.00
09/09/2014 22:45,2,0.000,ALERT,216.00,298.77,60.012,1410317104,"274151322000068","019011112586793",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,190467.6,190467.6,24362,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410317153,146507.00
09/09/2014 22:45,2,0.000,ALERT,215.09,299.67,60.006,1410317104,"274151322000054","019011112586793",0.00,15.30,0,296.66,302.07,0.0,0.0,0.000,253845.9,253845.9,23916,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410317155,146508.00
09/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410317104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,84679.400000036,84679.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410317973,146509.00
09/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410317104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,77198.9,77198.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410317973,146510.00
09/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410317104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,75189.600000001,75189.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410317973,146511.00
09/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410317104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,85622.1,85622.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410317973,146512.00
09/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410317104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,76095,76095,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410317973,146513.00
09/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410317104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67922.5,67922.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410317973,146514.00
09/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410317104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,66582.800000012,66582.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410317973,146515.00
09/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410317104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64127.099999964,64127.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410317973,146516.00
09/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410317104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74915.600000011,74915.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410317973,146517.00
09/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410317104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68895,68895,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410317973,146518.00
09/09/2014 23:00,2,0.000,ALERT,215.32,299.67,60.017,1410318004,"274151322000083","019011112586793",0.00,14.70,0,296.36,301.77,0.0,0.0,0.000,255970.0,255970.0,23866,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410318039,146519.00
09/09/2014 23:00,2,0.000,ALERT,216.00,299.97,60.054,1410318004,"274151322000076","019011112586793",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,267667.6,267667.6,23856,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410318041,146520.00
09/09/2014 23:00,2,0.000,ALERT,215.32,299.37,60.022,1410318004,"274151322000094","019011112586793",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,192145.9,192145.9,24311,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410318042,146521.00
09/09/2014 23:00,2,0.000,ALERT,215.09,299.37,60.022,1410318004,"274151322000052","019011112586793",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,257157.4,257157.4,23805,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410318044,146522.00
09/09/2014 23:00,2,0.000,ALERT,215.32,299.97,60.017,1410318004,"274151322000085","019011112586793",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,256299.0,256299.0,23768,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410318046,146523.00
09/09/2014 23:00,2,0.000,ALERT,215.54,298.77,60.033,1410318004,"274151322000087","019011112586793",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,243613.1,243613.1,23794,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410318048,146524.00
09/09/2014 23:00,2,0.000,ALERT,215.09,299.37,60.017,1410318004,"274151322000088","019011112586793",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,248963.2,248963.2,23779,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410318050,146525.00
09/09/2014 23:00,2,0.000,ALERT,215.32,300.57,60.017,1410318004,"274151322000095","019011112586793",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,265299.1,265299.1,23848,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410318052,146526.00
09/09/2014 23:00,2,0.000,ALERT,216.00,298.77,60.022,1410318004,"274151322000068","019011112586793",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,190467.6,190467.6,24364,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410318054,146527.00
09/09/2014 23:00,2,0.000,ALERT,215.32,299.37,60.022,1410318004,"274151322000054","019011112586793",0.00,15.30,0,296.06,301.77,0.0,0.0,0.000,253845.9,253845.9,23918,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410318056,146528.00
09/09/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410318004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,85622.1,85622.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410318873,146529.00
09/09/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410318004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,76095,76095,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410318873,146530.00
09/09/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410318004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67922.5,67922.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410318873,146531.00
09/09/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410318004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,66582.800000012,66582.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410318873,146532.00
09/09/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410318004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64127.099999964,64127.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410318873,146533.00
09/09/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410318004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74915.600000011,74915.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410318873,146534.00
09/09/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410318004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68895,68895,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410318873,146535.00
09/09/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410318004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,84679.400000036,84679.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410318873,146536.00
09/09/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410318004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,77198.9,77198.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410318873,146537.00
09/09/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410318004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,75189.600000001,75189.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410318873,146538.00
09/09/2014 23:15,2,0.000,ALERT,215.54,299.97,60.033,1410318904,"274151322000083","019011112586793",0.00,14.70,0,294.56,302.37,0.0,0.0,0.000,255970.0,255970.0,23868,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410318939,146539.00
09/09/2014 23:15,2,0.000,ALERT,216.22,299.67,60.012,1410318904,"274151322000076","019011112586793",0.00,14.70,0,294.26,302.37,0.0,0.0,0.000,267667.6,267667.6,23858,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410318940,146540.00
09/09/2014 23:15,2,0.000,ALERT,215.77,299.37,60.012,1410318904,"274151322000094","019011112586793",0.00,14.30,0,293.96,301.47,0.0,0.0,0.000,192145.9,192145.9,24313,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410318942,146541.00
09/09/2014 23:15,2,0.000,ALERT,215.54,300.57,59.959,1410318904,"274151322000052","019011112586793",0.00,14.70,0,293.96,302.07,0.0,0.0,0.000,257157.4,257157.4,23807,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410318944,146542.00
09/09/2014 23:15,2,0.000,ALERT,215.77,299.67,59.990,1410318904,"274151322000085","019011112586793",0.00,15.00,0,294.26,302.07,0.0,0.0,0.000,256299.0,256299.0,23770,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410318946,146543.00
09/09/2014 23:15,2,0.000,ALERT,215.77,299.07,60.006,1410318904,"274151322000087","019011112586793",0.00,18.00,0,293.66,301.17,0.0,0.0,0.000,243613.1,243613.1,23796,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410318948,146544.00
09/09/2014 23:15,2,0.000,ALERT,215.32,299.37,60.001,1410318904,"274151322000088","019011112586793",0.00,15.00,0,294.26,301.77,0.0,0.0,0.000,248963.2,248963.2,23781,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410318950,146545.00
09/09/2014 23:15,2,0.000,ALERT,215.54,300.87,60.001,1410318904,"274151322000095","019011112586793",0.00,14.00,0,295.16,302.68,0.0,0.0,0.000,265299.1,265299.1,23850,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410318952,146546.00
09/09/2014 23:15,2,0.000,ALERT,216.45,298.77,59.969,1410318904,"274151322000068","019011112586793",0.00,15.30,0,293.66,300.87,0.0,0.0,0.000,190467.6,190467.6,24366,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410318954,146547.00
09/09/2014 23:15,2,0.000,ALERT,215.54,299.97,60.001,1410318904,"274151322000054","019011112586793",0.00,15.30,0,293.96,302.07,0.0,0.0,0.000,253845.9,253845.9,23920,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410318955,146548.00
09/09/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410318904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,66582.800000012,66582.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410319774,146549.00
09/09/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410318904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64127.099999964,64127.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410319774,146550.00
09/09/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410318904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74915.600000011,74915.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410319774,146551.00
09/09/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410318904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68895,68895,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410319774,146552.00
09/09/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410318904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,84679.400000036,84679.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410319774,146553.00
09/09/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410318904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,77198.9,77198.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410319774,146554.00
09/09/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410318904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,75189.600000001,75189.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410319774,146555.00
09/09/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410318904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,85622.1,85622.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410319774,146556.00
09/09/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410318904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,76095,76095,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410319774,146557.00
09/09/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410318904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67922.5,67922.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410319774,146558.00
09/09/2014 23:30,2,0.000,ALERT,214.64,298.77,60.038,1410319804,"274151322000083","019011112586793",0.00,14.70,0,297.26,303.28,0.0,0.0,0.000,255970.0,255970.0,23870,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410319839,146559.00
09/09/2014 23:30,2,0.000,ALERT,215.32,298.17,60.070,1410319804,"274151322000076","019011112586793",0.00,14.30,0,297.26,303.28,0.0,0.0,0.000,267667.6,267667.6,23860,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410319841,146560.00
09/09/2014 23:30,2,0.000,ALERT,214.87,297.87,60.033,1410319804,"274151322000094","019011112586793",0.00,14.30,0,296.66,302.37,0.0,0.0,0.000,192145.9,192145.9,24315,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410319843,146561.00
09/09/2014 23:30,2,0.000,ALERT,214.41,299.07,60.038,1410319804,"274151322000052","019011112586793",0.00,14.70,0,296.96,303.28,0.0,0.0,0.000,257157.4,257157.4,23809,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410319844,146562.00
09/09/2014 23:30,2,0.000,ALERT,214.87,298.47,60.038,1410319804,"274151322000085","019011112586793",0.00,14.70,0,297.26,302.98,0.0,0.0,0.000,256299.0,256299.0,23772,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410319846,146563.00
09/09/2014 23:30,2,0.000,ALERT,214.87,297.87,60.028,1410319804,"274151322000087","019011112586793",0.00,17.80,0,296.36,302.37,0.0,0.0,0.000,243613.1,243613.1,23798,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410319848,146564.00
09/09/2014 23:30,2,0.000,ALERT,214.41,298.47,60.033,1410319804,"274151322000088","019011112586793",0.00,15.00,0,296.96,302.68,0.0,0.0,0.000,248963.2,248963.2,23783,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410319850,146565.00
09/09/2014 23:30,2,0.000,ALERT,214.64,299.37,60.033,1410319804,"274151322000095","019011112586793",0.00,14.00,0,298.47,303.88,0.0,0.0,0.000,265299.1,265299.1,23852,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410319852,146566.00
09/09/2014 23:30,2,0.000,ALERT,215.32,297.87,60.022,1410319804,"274151322000068","019011112586793",0.00,15.30,0,296.66,302.07,0.0,0.0,0.000,190467.6,190467.6,24368,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410319854,146567.00
09/09/2014 23:30,2,0.000,ALERT,214.41,298.77,60.033,1410319804,"274151322000054","019011112586793",0.00,15.30,0,296.96,303.28,0.0,0.0,0.000,253845.9,253845.9,23922,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410319856,146568.00
09/09/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410319804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68895,68895,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410320673,146569.00
09/09/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410319804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,84679.400000036,84679.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410320673,146570.00
09/09/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410319804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,77198.9,77198.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410320673,146571.00
09/09/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410319804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,75189.600000001,75189.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410320673,146572.00
09/09/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410319804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,85622.1,85622.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410320673,146573.00
09/09/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410319804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,76095,76095,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410320673,146574.00
09/09/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410319804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67922.5,67922.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410320673,146575.00
09/09/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410319804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,66582.800000012,66582.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410320673,146576.00
09/09/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410319804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64127.099999964,64127.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410320673,146577.00
09/09/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410319804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74915.600000011,74915.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410320673,146578.00
09/09/2014 23:45,2,0.000,ALERT,214.19,297.87,60.012,1410320705,"274151322000083","019011112586793",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,255970.0,255970.0,23872,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410320740,146579.00
09/09/2014 23:45,2,0.000,ALERT,214.87,298.17,60.022,1410320705,"274151322000076","019011112586793",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,267667.6,267667.6,23862,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410320742,146580.00
09/09/2014 23:45,2,0.000,ALERT,214.41,296.96,60.022,1410320705,"274151322000094","019011112586793",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,192145.9,192145.9,24317,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410320744,146581.00
09/09/2014 23:45,2,0.000,ALERT,213.96,297.26,60.017,1410320705,"274151322000052","019011112586793",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,257157.4,257157.4,23811,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410320746,146582.00
09/09/2014 23:45,2,0.000,ALERT,214.19,297.57,60.022,1410320705,"274151322000085","019011112586793",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,256299.0,256299.0,23774,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410320748,146583.00
09/09/2014 23:45,2,0.000,ALERT,214.41,296.96,60.043,1410320705,"274151322000087","019011112586793",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,243613.1,243613.1,23800,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410320750,146584.00
09/09/2014 23:45,2,0.000,ALERT,213.74,297.57,60.017,1410320705,"274151322000088","019011112586793",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,248963.2,248963.2,23785,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410320752,146585.00
09/09/2014 23:45,2,0.000,ALERT,214.19,298.77,60.028,1410320705,"274151322000095","019011112586793",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,265299.1,265299.1,23854,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410320753,146586.00
09/09/2014 23:45,2,0.000,ALERT,214.87,297.26,60.022,1410320705,"274151322000068","019011112586793",0.00,15.00,0,295.46,298.77,0.0,0.0,0.000,190467.6,190467.6,24370,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410320755,146587.00
09/09/2014 23:45,2,0.000,ALERT,214.19,297.57,60.028,1410320705,"274151322000054","019011112586793",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,253845.9,253845.9,23924,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410320757,146588.00
09/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410320705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,75189.600000001,75189.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410321575,146589.00
09/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410320705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,85622.1,85622.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410321575,146590.00
09/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410320705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,76095,76095,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410321575,146591.00
09/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410320705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,67922.5,67922.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410321575,146592.00
09/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410320705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,66582.800000012,66582.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410321575,146593.00
09/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410320705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,64127.099999964,64127.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410321575,146594.00
09/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410320705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,74915.600000011,74915.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410321575,146595.00
09/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410320705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,68895,68895,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410321575,146596.00
09/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410320705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,84679.400000036,84679.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410321575,146597.00
09/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410320705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,77198.9,77198.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410321575,146598.00
